Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.0,1.25,3.25,2.5,0.0,0.0
2018,2,12,7,0,53.0,6.0,1.2,3.7,5.0,0.0,0.0
2018,2,12,7,15,173.0,17.5,1.5,4.55,29.0,14.94,0.0
2018,2,12,7,30,293.0,29.0,1.8,5.4,53.0,24.18,13.16
2018,2,12,7,45,369.0,39.5,2.05,6.25,90.5,32.33,23.13
2018,2,12,8,0,445.0,50.0,2.3,7.1,128.0,40.32,30.9
2018,2,12,8,15,601.0,48.0,2.55,7.6,186.5,41.89,32.62
2018,2,12,8,30,757.0,46.0,2.8,8.1,245.0,40.65,31.6
2018,2,12,8,45,794.0,49.0,3.0,8.6,292.0,47.61,37.91
2018,2,12,9,0,831.0,52.0,3.2,9.1,339.0,50.79,40.68
2018,2,12,9,15,854.5,55.0,3.15,9.45,382.0,53.73,43.21
2018,2,12,9,30,878.0,58.0,3.1,9.8,425.0,56.58,45.61
2018,2,12,9,45,893.0,60.5,3.1,10.15,462.5,58.87,47.49
2018,2,12,10,0,908.0,63.0,3.1,10.5,500.0,61.08,49.28
2018,2,12,10,15,921.0,64.5,3.05,10.8,532.5,62.49,50.36
2018,2,12,10,30,934.0,66.0,3.0,11.1,565.0,117.8,63.71
2018,2,12,10,45,943.0,67.0,3.0,11.45,590.5,174.73,100.1
2018,2,12,11,0,952.0,68.0,3.0,11.8,616.0,231.72,146.43
2018,2,12,11,15,957.5,69.0,3.0,12.0,634.0,287.71,196.59
2018,2,12,11,30,963.0,70.0,3.0,12.2,652.0,342.93,247.57
2018,2,12,11,45,964.5,71.0,3.0,12.45,661.5,395.78,296.56
2018,2,12,12,0,966.0,72.0,3.0,12.7,671.0,447.01,343.35
2018,2,12,12,15,965.0,72.5,3.05,12.8,672.5,494.85,386.67
2018,2,12,12,30,964.0,73.0,3.1,12.9,674.0,540.43,427.08
2018,2,12,12,45,960.5,73.5,3.1,13.0,667.5,582.24,463.44
2018,2,12,13,0,957.0,74.0,3.1,13.1,661.0,621.24,496.72
2018,2,12,13,15,953.0,73.5,3.1,13.1,647.0,655.98,526.22
2018,2,12,13,30,949.0,73.0,3.1,13.1,633.0,687.58,552.79
2018,2,12,13,45,941.5,72.0,3.15,13.1,611.0,713.06,574.58
2018,2,12,14,0,934.0,71.0,3.2,13.1,589.0,735.01,593.08
2018,2,12,14,15,923.0,69.5,3.15,13.05,560.0,750.31,605.18
2018,2,12,14,30,912.0,68.0,3.1,13.0,531.0,761.86,614.66
2018,2,12,14,45,896.5,66.0,3.05,12.95,495.5,765.73,618.55
2018,2,12,15,0,881.0,64.0,3.0,12.9,460.0,765.85,619.79
2018,2,12,15,15,859.0,61.5,3.0,12.9,419.0,756.66,614.28
2018,2,12,15,30,837.0,59.0,3.0,12.9,378.0,743.96,606.07
2018,2,12,15,45,805.0,56.5,2.4,12.25,333.0,727.64,592.83
2018,2,12,16,0,773.0,54.0,1.8,11.6,288.0,700.65,570.27
2018,2,12,16,15,724.0,50.0,1.7,10.7,240.5,655.59,536.95
2018,2,12,16,30,675.0,46.0,1.6,9.8,193.0,608.22,499.88
2018,2,12,16,45,595.5,40.5,1.5,8.85,147.0,534.03,439.25
2018,2,12,17,0,516.0,35.0,1.4,7.9,101.0,458.66,372.76
2018,2,12,17,15,363.5,26.5,1.55,7.65,63.0,338.27,237.93
2018,2,12,17,30,211.0,18.0,1.7,7.4,25.0,161.97,0.0
2018,2,12,17,45,105.5,9.0,1.85,7.15,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,6,45,34.5,3.0,1.85,2.4,3.0,0.0,0.0
2018,2,13,7,0,69.0,6.0,1.9,2.9,6.0,5.12,0.0
2018,2,13,7,15,245.5,17.0,2.15,3.7,35.5,14.51,0.0
2018,2,13,7,30,422.0,28.0,2.4,4.5,65.0,23.48,13.24
2018,2,13,7,45,523.5,35.5,2.7,5.3,110.0,31.98,22.98
2018,2,13,8,0,625.0,43.0,3.0,6.1,155.0,38.39,29.31
2018,2,13,8,15,684.5,48.0,2.9,6.75,203.5,42.35,33.18
2018,2,13,8,30,744.0,53.0,2.8,7.4,252.0,46.36,36.92
2018,2,13,8,45,781.5,56.5,2.75,8.1,299.0,48.97,39.22
2018,2,13,9,0,819.0,60.0,2.7,8.8,346.0,51.59,41.46
2018,2,13,9,15,847.0,62.5,2.5,9.5,390.0,53.34,42.84
2018,2,13,9,30,875.0,65.0,2.3,10.2,434.0,61.56,50.01
2018,2,13,9,45,895.0,66.0,2.1,10.95,472.5,62.81,50.84
2018,2,13,10,0,915.0,67.0,1.9,11.7,511.0,63.99,51.61
2018,2,13,10,15,926.5,68.5,1.75,12.2,543.0,66.23,53.37
2018,2,13,10,30,938.0,70.0,1.6,12.7,575.0,123.7,67.11
2018,2,13,10,45,945.5,72.0,1.45,13.2,600.5,181.61,104.41
2018,2,13,11,0,953.0,74.0,1.3,13.7,626.0,239.46,150.84
2018,2,13,11,15,958.5,74.0,1.15,14.05,643.5,294.96,199.33
2018,2,13,11,30,964.0,74.0,1.0,14.4,661.0,349.62,247.98
2018,2,13,11,45,966.5,74.5,0.9,14.7,671.0,402.61,294.91
2018,2,13,12,0,969.0,75.0,0.8,15.0,681.0,454.04,339.28
2018,2,13,12,15,969.5,75.5,0.75,15.15,683.0,502.83,380.63
2018,2,13,12,30,970.0,76.0,0.7,15.3,685.0,549.46,418.94
2018,2,13,12,45,968.5,75.5,0.65,15.5,679.0,591.74,452.72
2018,2,13,13,0,967.0,75.0,0.6,15.7,673.0,631.29,483.41
2018,2,13,13,15,962.0,74.5,0.65,15.75,658.5,665.85,511.19
2018,2,13,13,30,957.0,74.0,0.7,15.8,644.0,697.17,536.2
2018,2,13,13,45,949.0,74.0,0.75,15.85,622.0,723.69,557.45
2018,2,13,14,0,941.0,74.0,0.8,15.9,600.0,746.67,575.54
2018,2,13,14,15,929.5,72.5,0.85,15.8,570.5,761.85,587.68
2018,2,13,14,30,918.0,71.0,0.9,15.7,541.0,773.25,597.44
2018,2,13,14,45,902.0,69.5,0.95,15.6,505.5,777.5,602.42
2018,2,13,15,0,886.0,68.0,1.0,15.5,470.0,777.99,604.95
2018,2,13,15,15,864.0,65.5,1.0,15.5,428.5,768.92,599.91
2018,2,13,15,30,842.0,63.0,1.0,15.5,387.0,763.75,597.64
2018,2,13,15,45,811.0,59.5,0.85,14.6,341.5,739.34,581.29
2018,2,13,16,0,780.0,56.0,0.7,13.7,296.0,711.67,562.05
2018,2,13,16,15,733.5,52.0,0.8,13.0,248.5,668.3,533.23
2018,2,13,16,30,687.0,48.0,0.9,12.3,201.0,622.44,500.3
2018,2,13,16,45,610.0,42.0,1.0,11.55,153.5,548.98,443.38
2018,2,13,17,0,533.0,36.0,1.1,10.8,106.0,474.32,380.33
2018,2,13,17,15,380.0,27.0,1.1,10.5,66.5,354.45,254.0
2018,2,13,17,30,227.0,18.0,1.1,10.2,27.0,173.84,0.0
2018,2,13,17,45,113.5,9.0,1.15,9.95,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,14,6,45,29.5,3.5,1.0,5.2,3.5,0.0,0.0
2018,2,14,7,0,59.0,7.0,1.0,5.3,7.0,5.97,0.0
2018,2,14,7,15,213.5,19.0,1.15,6.05,35.5,16.02,0.0
2018,2,14,7,30,368.0,31.0,1.3,6.8,64.0,25.95,15.58
2018,2,14,7,45,381.5,43.0,1.4,7.5,96.0,35.21,25.74
2018,2,14,8,0,395.0,55.0,1.5,8.2,128.0,44.07,34.24
2018,2,14,8,15,548.0,56.5,1.6,8.7,188.5,44.79,35.17
2018,2,14,8,30,701.0,58.0,1.7,9.2,249.0,50.2,40.16
2018,2,14,8,45,603.5,80.5,1.75,9.65,265.5,61.67,50.48
2018,2,14,9,0,506.0,103.0,1.8,10.1,282.0,74.59,61.93
2018,2,14,9,15,407.0,130.0,1.85,10.55,285.0,90.59,75.97
2018,2,14,9,30,308.0,157.0,1.9,11.0,288.0,110.09,92.89
2018,2,14,9,45,188.5,179.0,1.95,11.5,261.5,127.13,107.4
2018,2,14,10,0,69.0,201.0,2.0,12.0,235.0,144.4,121.93
2018,2,14,10,15,66.5,211.5,2.2,12.7,246.0,151.81,127.75
2018,2,14,10,30,64.0,222.0,2.4,13.4,257.0,166.39,131.38
2018,2,14,10,45,99.5,234.5,2.6,14.05,291.5,187.02,145.51
2018,2,14,11,0,135.0,247.0,2.8,14.7,326.0,208.14,160.63
2018,2,14,11,15,241.5,253.5,2.9,15.05,399.5,248.83,189.81
2018,2,14,11,30,348.0,260.0,3.0,15.4,473.0,304.78,232.6
2018,2,14,11,45,489.0,220.0,3.1,15.75,525.0,349.37,267.14
2018,2,14,12,0,630.0,180.0,3.2,16.1,577.0,407.6,313.93
2018,2,14,12,15,766.5,137.5,3.3,16.15,621.5,468.54,364.16
2018,2,14,12,30,903.0,95.0,3.4,16.2,666.0,537.4,420.91
2018,2,14,12,45,916.5,90.5,3.5,16.2,665.5,581.7,458.82
2018,2,14,13,0,930.0,86.0,3.6,16.2,665.0,624.38,494.94
2018,2,14,13,15,932.5,82.5,3.7,16.1,652.5,659.48,524.96
2018,2,14,13,30,935.0,79.0,3.8,16.0,640.0,691.76,552.47
2018,2,14,13,45,927.0,78.5,3.9,15.85,618.0,717.2,574.53
2018,2,14,14,0,919.0,78.0,4.0,15.7,596.0,739.15,593.34
2018,2,14,14,15,876.5,83.5,4.1,15.4,558.0,745.27,599.79
2018,2,14,14,30,834.0,89.0,4.2,15.1,520.0,741.31,598.89
2018,2,14,14,45,827.0,84.5,4.3,14.75,487.5,748.35,606.83
2018,2,14,15,0,820.0,80.0,4.4,14.4,455.0,751.88,612.16
2018,2,14,15,15,823.5,72.5,4.4,14.4,421.0,756.52,617.04
2018,2,14,15,30,827.0,65.0,4.4,14.4,387.0,757.65,619.2
2018,2,14,15,45,765.5,65.0,4.25,13.25,335.5,713.33,588.16
2018,2,14,16,0,704.0,65.0,4.1,12.1,284.0,665.57,553.65
2018,2,14,16,15,649.0,59.5,3.9,11.25,236.0,620.04,518.81
2018,2,14,16,30,594.0,54.0,3.7,10.4,188.0,567.32,476.3
2018,2,14,16,45,564.5,45.5,3.5,9.55,148.5,528.93,442.62
2018,2,14,17,0,535.0,37.0,3.3,8.7,109.0,478.95,395.42
2018,2,14,17,15,381.0,28.5,3.3,8.3,69.0,359.59,270.78
2018,2,14,17,30,227.0,20.0,3.3,7.9,29.0,176.32,0.0
2018,2,14,17,45,113.5,10.0,3.3,7.5,14.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,15,6,45,46.0,4.5,2.8,2.85,4.5,0.0,0.0
2018,2,15,7,0,92.0,9.0,3.0,3.2,9.0,7.68,0.0
2018,2,15,7,15,273.5,19.5,3.2,3.8,41.0,16.46,0.0
2018,2,15,7,30,455.0,30.0,3.4,4.4,73.0,25.17,15.47
2018,2,15,7,45,556.5,36.0,3.65,5.05,119.5,32.4,23.52
2018,2,15,8,0,658.0,42.0,3.9,5.7,166.0,37.5,28.62
2018,2,15,8,15,718.5,46.5,3.95,6.35,216.0,41.15,32.16
2018,2,15,8,30,779.0,51.0,4.0,7.0,266.0,44.85,35.59
2018,2,15,8,45,818.0,53.5,4.1,7.7,314.5,46.77,37.26
2018,2,15,9,0,857.0,56.0,4.2,8.4,363.0,54.17,43.83
2018,2,15,9,15,883.0,58.0,4.25,9.05,407.5,56.39,45.64
2018,2,15,9,30,909.0,60.0,4.3,9.7,452.0,58.53,47.33
2018,2,15,9,45,929.5,61.5,4.4,10.3,492.5,60.18,48.58
2018,2,15,10,0,950.0,63.0,4.5,10.9,533.0,61.78,49.76
2018,2,15,10,15,965.0,63.5,4.5,11.45,567.0,69.16,56.09
2018,2,15,10,30,980.0,64.0,4.5,12.0,601.0,128.43,68.12
2018,2,15,10,45,989.5,65.0,4.55,12.5,627.5,188.24,108.4
2018,2,15,11,0,999.0,66.0,4.6,13.0,654.0,248.13,158.08
2018,2,15,11,15,1005.0,65.5,4.6,13.35,672.0,305.77,210.23
2018,2,15,11,30,1011.0,65.0,4.6,13.7,690.0,362.54,262.87
2018,2,15,11,45,1014.0,65.5,4.65,14.0,700.5,418.0,314.37
2018,2,15,12,0,1017.0,66.0,4.7,14.3,711.0,471.87,363.64
2018,2,15,12,15,1017.0,66.5,4.7,14.45,713.0,522.57,409.38
2018,2,15,12,30,1017.0,67.0,4.7,14.6,715.0,570.95,452.08
2018,2,15,12,45,1015.0,67.0,4.7,14.75,708.5,615.27,490.55
2018,2,15,13,0,1013.0,67.0,4.7,14.9,702.0,656.71,525.85
2018,2,15,13,15,1009.0,66.5,4.65,14.95,687.5,693.38,556.76
2018,2,15,13,30,1005.0,66.0,4.6,15.0,673.0,726.72,584.5
2018,2,15,13,45,998.0,65.5,4.55,15.0,650.5,754.6,607.76
2018,2,15,14,0,991.0,65.0,4.5,15.0,628.0,778.8,626.52
2018,2,15,14,15,980.0,64.0,4.4,14.9,598.0,795.78,639.71
2018,2,15,14,30,969.0,63.0,4.3,14.8,568.0,808.83,650.1
2018,2,15,14,45,953.0,61.5,4.2,14.7,530.5,813.54,654.51
2018,2,15,15,0,937.0,60.0,4.1,14.6,493.0,814.3,656.29
2018,2,15,15,15,916.5,58.0,4.1,14.6,450.5,807.03,652.37
2018,2,15,15,30,896.0,56.0,4.1,14.6,408.0,796.06,645.64
2018,2,15,15,45,866.5,53.5,3.2,13.55,361.5,773.8,628.44
2018,2,15,16,0,837.0,51.0,2.3,12.5,315.0,748.43,607.24
2018,2,15,16,15,793.0,47.5,2.15,11.35,265.5,714.81,583.43
2018,2,15,16,30,749.0,44.0,2.0,10.2,216.0,671.02,550.0
2018,2,15,16,45,676.5,39.0,1.85,9.1,167.0,601.34,493.8
2018,2,15,17,0,604.0,34.0,1.7,8.0,118.0,530.7,432.4
2018,2,15,17,15,445.0,27.0,1.75,7.6,75.5,394.24,300.18
2018,2,15,17,30,286.0,20.0,1.8,7.2,33.0,251.18,0.0
2018,2,15,17,45,143.0,10.0,1.8,6.85,16.5,106.15,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,16,6,45,55.0,5.0,0.95,3.55,5.5,0.0,0.0
2018,2,16,7,0,110.0,10.0,0.9,3.9,11.0,8.54,0.0
2018,2,16,7,15,281.5,20.0,1.1,4.55,43.0,16.83,0.0
2018,2,16,7,30,453.0,30.0,1.3,5.2,75.0,25.06,15.68
2018,2,16,7,45,548.5,36.5,1.5,5.85,121.0,32.74,23.85
2018,2,16,8,0,644.0,43.0,1.7,6.5,167.0,38.25,29.28
2018,2,16,8,15,701.0,47.0,1.75,7.25,215.5,41.4,32.33
2018,2,16,8,30,758.0,51.0,1.8,8.0,264.0,44.62,35.28
2018,2,16,8,45,793.5,55.0,1.85,8.7,311.5,47.7,37.98
2018,2,16,9,0,829.0,59.0,1.9,9.4,359.0,50.74,40.58
2018,2,16,9,15,854.5,61.5,1.9,10.0,403.0,58.62,47.48
2018,2,16,9,30,880.0,64.0,1.9,10.6,447.0,61.04,49.41
2018,2,16,9,45,898.0,66.0,1.95,11.2,486.0,62.95,50.86
2018,2,16,10,0,916.0,68.0,2.0,11.8,525.0,64.77,52.23
2018,2,16,10,15,928.0,69.5,2.0,12.25,557.5,75.37,50.78
2018,2,16,10,30,940.0,71.0,2.0,12.7,590.0,133.26,72.4
2018,2,16,10,45,949.0,71.5,2.05,13.15,615.5,190.64,111.26
2018,2,16,11,0,958.0,72.0,2.1,13.6,641.0,248.05,158.62
2018,2,16,11,15,963.5,73.5,2.1,13.95,659.5,305.19,209.45
2018,2,16,11,30,969.0,75.0,2.1,14.3,678.0,361.56,260.52
2018,2,16,11,45,972.0,75.0,2.1,14.6,688.0,414.77,308.74
2018,2,16,12,0,975.0,75.0,2.1,14.9,698.0,466.44,354.67
2018,2,16,12,15,975.5,75.5,2.15,15.15,700.0,515.67,397.69
2018,2,16,12,30,976.0,76.0,2.2,15.4,702.0,562.72,437.86
2018,2,16,12,45,974.5,75.5,2.3,15.6,696.0,605.37,473.97
2018,2,16,13,0,973.0,75.0,2.4,15.8,690.0,645.27,507.18
2018,2,16,13,15,968.5,74.0,2.45,15.9,675.0,679.9,535.79
2018,2,16,13,30,964.0,73.0,2.5,16.0,660.0,711.26,561.47
2018,2,16,13,45,956.5,72.5,2.55,16.1,638.0,737.75,583.19
2018,2,16,14,0,949.0,72.0,2.6,16.2,616.0,760.66,600.91
2018,2,16,14,15,938.0,70.5,2.55,16.1,586.0,776.25,612.92
2018,2,16,14,30,927.0,69.0,2.5,16.0,556.0,788.02,622.35
2018,2,16,14,45,911.0,67.5,2.45,15.95,519.5,792.18,626.31
2018,2,16,15,0,895.0,66.0,2.4,15.9,483.0,792.53,627.67
2018,2,16,15,15,873.5,63.5,2.4,15.9,441.5,783.57,622.61
2018,2,16,15,30,852.0,61.0,2.4,15.9,400.0,771.01,614.92
2018,2,16,15,45,822.0,58.0,1.75,14.85,354.0,755.39,602.07
2018,2,16,16,0,792.0,55.0,1.1,13.8,308.0,728.8,579.19
2018,2,16,16,15,725.0,53.5,1.1,13.1,257.0,671.84,539.17
2018,2,16,16,30,658.0,52.0,1.1,12.4,206.0,612.37,495.31
2018,2,16,16,45,524.5,46.0,1.15,11.7,151.0,502.88,410.56
2018,2,16,17,0,391.0,40.0,1.2,11.0,96.0,388.65,317.29
2018,2,16,17,15,340.5,30.5,1.15,10.9,65.5,334.7,256.36
2018,2,16,17,30,290.0,21.0,1.1,10.8,35.0,257.76,0.0
2018,2,16,17,45,145.0,10.5,1.1,10.65,17.5,108.36,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,45,52.0,5.0,0.7,7.05,5.5,0.0,0.0
2018,2,17,7,0,104.0,10.0,0.7,7.2,11.0,8.54,0.0
2018,2,17,7,15,270.0,21.0,0.7,7.85,44.0,17.63,0.0
2018,2,17,7,30,436.0,32.0,0.7,8.5,77.0,26.69,17.1
2018,2,17,7,45,530.5,38.5,0.75,9.1,122.5,31.6,22.6
2018,2,17,8,0,625.0,45.0,0.8,9.7,168.0,39.85,30.4
2018,2,17,8,15,681.5,50.0,0.75,10.3,216.5,43.77,34.12
2018,2,17,8,30,738.0,55.0,0.7,10.9,265.0,47.72,37.7
2018,2,17,8,45,774.5,59.0,0.6,11.55,312.5,50.67,40.26
2018,2,17,9,0,811.0,63.0,0.5,12.2,360.0,53.62,42.72
2018,2,17,9,15,838.5,64.5,0.5,12.75,403.5,54.53,43.33
2018,2,17,9,30,866.0,66.0,0.5,13.3,447.0,62.31,50.0
2018,2,17,9,45,886.0,67.5,0.45,13.85,486.0,63.85,51.1
2018,2,17,10,0,906.0,69.0,0.4,14.4,525.0,65.34,52.16
2018,2,17,10,15,918.0,70.0,0.35,14.9,557.0,78.38,50.71
2018,2,17,10,30,930.0,71.0,0.3,15.4,589.0,135.44,72.62
2018,2,17,10,45,938.5,72.0,0.3,15.95,614.5,192.63,110.96
2018,2,17,11,0,947.0,73.0,0.3,16.5,640.0,249.83,156.86
2018,2,17,11,15,952.5,74.0,0.4,17.1,658.0,306.06,205.31
2018,2,17,11,30,958.0,75.0,0.5,17.7,676.0,361.52,253.8
2018,2,17,11,45,961.0,75.0,0.6,18.3,685.5,414.22,299.71
2018,2,17,12,0,964.0,75.0,0.7,18.9,695.0,465.4,343.4
2018,2,17,12,15,964.5,74.5,0.75,19.05,696.5,513.24,383.74
2018,2,17,12,30,965.0,74.0,0.8,19.2,698.0,558.88,421.33
2018,2,17,12,45,963.5,74.0,0.9,19.4,692.0,601.52,456.12
2018,2,17,13,0,962.0,74.0,1.0,19.6,686.0,641.46,488.18
2018,2,17,13,15,958.0,73.0,1.05,19.6,671.5,675.97,515.7
2018,2,17,13,30,954.0,72.0,1.1,19.6,657.0,707.28,540.51
2018,2,17,13,45,946.5,71.0,1.2,19.6,634.5,732.88,561.53
2018,2,17,14,0,939.0,70.0,1.3,19.6,612.0,754.89,578.59
2018,2,17,14,15,928.0,68.5,1.35,19.45,582.5,770.14,590.78
2018,2,17,14,30,917.0,67.0,1.4,19.3,553.0,781.6,600.58
2018,2,17,14,45,902.0,65.5,1.45,19.15,517.5,786.23,605.81
2018,2,17,15,0,887.0,64.0,1.5,19.0,482.0,787.1,608.6
2018,2,17,15,15,866.5,62.0,1.5,19.0,441.0,779.33,604.55
2018,2,17,15,30,846.0,60.0,1.5,19.0,400.0,768.04,598.04
2018,2,17,15,45,815.5,57.5,1.3,17.85,354.5,752.61,588.85
2018,2,17,16,0,785.0,55.0,1.1,16.7,309.0,726.17,571.13
2018,2,17,16,15,739.5,51.0,1.2,15.6,260.5,682.88,543.42
2018,2,17,16,30,694.0,47.0,1.3,14.5,212.0,637.26,511.86
2018,2,17,16,45,622.5,41.5,1.35,13.35,164.5,567.72,458.92
2018,2,17,17,0,551.0,36.0,1.4,12.2,117.0,497.39,401.08
2018,2,17,17,15,415.5,28.5,1.55,11.75,76.5,388.99,300.12
2018,2,17,17,30,280.0,21.0,1.7,11.3,36.0,254.26,0.0
2018,2,17,17,45,140.0,10.5,1.9,10.8,18.0,105.36,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,18,6,45,6.5,3.5,3.75,7.65,3.5,0.0,0.0
2018,2,18,7,0,13.0,7.0,3.9,7.9,7.0,5.97,0.0
2018,2,18,7,15,128.0,23.5,4.2,8.25,36.5,18.24,0.17
2018,2,18,7,30,243.0,40.0,4.5,8.6,66.0,30.85,20.77
2018,2,18,7,45,434.5,44.5,4.85,8.9,120.5,36.2,26.68
2018,2,18,8,0,626.0,49.0,5.2,9.2,175.0,39.82,30.37
2018,2,18,8,15,580.5,63.0,5.3,9.5,203.5,49.81,39.63
2018,2,18,8,30,535.0,77.0,5.4,9.8,232.0,59.23,48.21
2018,2,18,8,45,401.0,108.0,5.5,10.15,235.0,77.42,64.54
2018,2,18,9,0,267.0,139.0,5.6,10.5,238.0,98.84,83.54
2018,2,18,9,15,295.0,156.5,5.6,10.75,278.0,109.73,92.96
2018,2,18,9,30,323.0,174.0,5.6,11.0,318.0,120.32,102.02
2018,2,18,9,45,466.5,159.5,5.6,11.3,386.5,107.2,90.06
2018,2,18,10,0,610.0,145.0,5.6,11.6,455.0,99.54,82.99
2018,2,18,10,15,776.0,109.5,5.6,11.85,529.0,89.76,60.67
2018,2,18,10,30,942.0,74.0,5.6,12.1,603.0,141.71,78.17
2018,2,18,10,45,949.0,75.5,5.65,12.3,628.5,199.9,119.66
2018,2,18,11,0,956.0,77.0,5.7,12.5,654.0,257.95,169.2
2018,2,18,11,15,960.5,78.5,5.8,12.6,672.0,314.99,221.62
2018,2,18,11,30,965.0,80.0,5.9,12.7,690.0,371.15,274.35
2018,2,18,11,45,966.5,81.0,6.0,12.8,700.0,424.72,324.81
2018,2,18,12,0,968.0,82.0,6.1,12.9,710.0,476.64,373.1
2018,2,18,12,15,968.0,83.0,6.25,12.85,712.0,526.03,418.65
2018,2,18,12,30,968.0,84.0,6.4,12.8,714.0,573.24,461.5
2018,2,18,12,45,965.0,84.0,6.55,12.75,707.5,615.5,499.62
2018,2,18,13,0,962.0,84.0,6.7,12.7,701.0,654.93,534.79
2018,2,18,13,15,957.5,84.0,6.85,12.45,687.0,690.46,566.75
2018,2,18,13,30,953.0,84.0,7.0,12.2,673.0,722.8,595.83
2018,2,18,13,45,945.0,83.5,7.1,11.95,650.5,748.91,619.64
2018,2,18,14,0,937.0,83.0,7.2,11.7,628.0,771.44,639.37
2018,2,18,14,15,924.0,81.5,7.2,11.35,597.5,785.55,652.25
2018,2,18,14,30,911.0,80.0,7.2,11.0,567.0,795.79,662.31
2018,2,18,14,45,864.5,85.0,7.2,10.65,523.0,790.97,660.72
2018,2,18,15,0,818.0,90.0,7.2,10.3,479.0,774.65,650.17
2018,2,18,15,15,821.0,82.0,7.2,10.3,443.5,778.68,654.95
2018,2,18,15,30,824.0,74.0,7.2,10.3,408.0,779.17,656.84
2018,2,18,15,45,768.5,73.5,6.9,9.55,357.5,737.89,626.0
2018,2,18,16,0,713.0,73.0,6.6,8.8,307.0,699.5,596.83
2018,2,18,16,15,610.5,70.5,6.3,8.3,249.0,613.35,526.9
2018,2,18,16,30,508.0,68.0,6.0,7.8,191.0,525.57,453.51
2018,2,18,16,45,512.5,56.5,5.75,7.35,157.0,510.42,438.25
2018,2,18,17,0,517.0,45.0,5.5,6.9,123.0,493.06,417.57
2018,2,18,17,15,377.5,35.5,5.4,6.6,81.0,368.92,299.2
2018,2,18,17,30,238.0,26.0,5.3,6.3,39.0,227.88,25.67
2018,2,18,17,45,119.0,13.0,5.2,6.0,19.5,93.41,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,19,6,45,44.5,6.0,2.5,2.1,7.0,0.0,0.0
2018,2,19,7,0,89.0,12.0,2.7,2.4,14.0,10.24,0.0
2018,2,19,7,15,251.0,25.0,2.9,2.95,49.0,21.06,4.33
2018,2,19,7,30,413.0,38.0,3.1,3.5,84.0,31.77,22.28
2018,2,19,7,45,518.0,44.5,3.3,4.0,131.5,36.46,27.55
2018,2,19,8,0,623.0,51.0,3.5,4.5,179.0,41.35,32.43
2018,2,19,8,15,684.0,55.5,3.45,4.95,229.0,48.39,39.09
2018,2,19,8,30,745.0,60.0,3.4,5.4,279.0,51.81,42.25
2018,2,19,8,45,786.0,62.5,3.35,5.9,327.5,53.47,43.67
2018,2,19,9,0,827.0,65.0,3.3,6.4,376.0,55.21,45.1
2018,2,19,9,15,855.0,67.0,3.15,6.7,421.0,56.48,46.1
2018,2,19,9,30,883.0,69.0,3.0,7.0,466.0,64.69,53.36
2018,2,19,9,45,903.0,69.5,2.9,7.3,505.0,65.52,53.91
2018,2,19,10,0,923.0,70.0,2.8,7.6,544.0,66.32,54.42
2018,2,19,10,15,935.0,71.5,2.7,7.75,576.5,86.02,54.22
2018,2,19,10,30,947.0,73.0,2.6,7.9,609.0,144.64,80.74
2018,2,19,10,45,955.0,74.0,2.5,8.1,634.5,202.94,123.1
2018,2,19,11,0,963.0,75.0,2.4,8.3,660.0,261.17,173.13
2018,2,19,11,15,967.5,76.0,2.35,8.4,678.0,318.2,225.49
2018,2,19,11,30,972.0,77.0,2.3,8.5,696.0,374.33,277.74
2018,2,19,11,45,974.5,77.5,2.3,8.6,706.0,428.17,327.67
2018,2,19,12,0,977.0,78.0,2.3,8.7,716.0,480.43,375.22
2018,2,19,12,15,977.0,78.5,2.35,8.85,718.0,529.73,419.28
2018,2,19,12,30,977.0,79.0,2.4,9.0,720.0,576.8,460.4
2018,2,19,12,45,974.0,79.5,2.4,9.1,713.5,619.81,497.2
2018,2,19,13,0,971.0,80.0,2.4,9.2,707.0,659.98,530.9
2018,2,19,13,15,929.5,90.0,2.45,9.2,680.0,682.5,550.72
2018,2,19,13,30,888.0,100.0,2.5,9.2,653.0,704.16,569.29
2018,2,19,13,45,887.5,97.0,2.55,9.2,633.5,732.03,592.75
2018,2,19,14,0,887.0,94.0,2.6,9.2,614.0,756.72,613.1
2018,2,19,14,15,806.5,109.0,2.55,9.15,564.5,738.05,599.74
2018,2,19,14,30,726.0,124.0,2.5,9.1,515.0,717.32,585.23
2018,2,19,14,45,718.5,116.0,2.5,9.05,482.0,719.37,588.29
2018,2,19,15,0,711.0,108.0,2.5,9.0,449.0,718.02,588.69
2018,2,19,15,15,787.5,86.0,2.5,9.0,433.5,759.59,621.5
2018,2,19,15,30,864.0,64.0,2.5,9.0,418.0,794.29,648.59
2018,2,19,15,45,827.0,61.5,2.1,8.65,369.5,773.48,631.8
2018,2,19,16,0,790.0,59.0,1.7,8.3,321.0,741.46,606.31
2018,2,19,16,15,733.5,56.0,1.55,7.55,270.0,690.12,568.35
2018,2,19,16,30,677.0,53.0,1.4,6.8,219.0,636.37,526.86
2018,2,19,16,45,537.0,49.5,1.25,6.1,163.0,523.03,436.32
2018,2,19,17,0,397.0,46.0,1.1,5.4,107.0,404.52,337.76
2018,2,19,17,15,318.5,34.5,1.15,5.0,72.0,326.15,263.38
2018,2,19,17,30,240.0,23.0,1.2,4.6,37.0,233.42,64.93
2018,2,19,17,45,120.0,11.5,1.25,4.25,18.5,93.2,0.0
2018,2,19,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-1.85,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.2,18.0,11.95,0.0
2018,2,20,7,15,341.0,23.5,1.75,-0.55,55.0,19.71,5.99
2018,2,20,7,30,510.0,33.0,1.8,0.1,92.0,29.99,21.24
2018,2,20,7,45,474.5,44.0,1.9,0.8,119.5,35.71,27.32
2018,2,20,8,0,439.0,55.0,2.0,1.5,147.0,43.41,34.8
2018,2,20,8,15,260.5,84.5,1.85,2.5,142.5,63.52,53.52
2018,2,20,8,30,82.0,114.0,1.7,3.5,138.0,83.83,72.07
2018,2,20,8,45,66.0,131.5,1.55,4.45,153.0,98.14,84.77
2018,2,20,9,0,50.0,149.0,1.4,5.4,168.0,109.97,94.96
2018,2,20,9,15,86.0,173.5,1.3,6.05,210.5,126.09,108.88
2018,2,20,9,30,122.0,198.0,1.2,6.7,253.0,136.55,117.55
2018,2,20,9,45,212.0,207.0,1.1,7.35,312.5,143.53,123.03
2018,2,20,10,0,302.0,216.0,1.0,8.0,372.0,143.24,122.13
2018,2,20,10,15,377.0,213.0,1.05,8.3,420.0,153.2,118.14
2018,2,20,10,30,452.0,210.0,1.1,8.6,468.0,180.98,129.28
2018,2,20,10,45,589.0,177.0,1.15,8.95,528.5,212.51,146.17
2018,2,20,11,0,726.0,144.0,1.2,9.3,589.0,256.72,177.84
2018,2,20,11,15,803.0,125.5,1.25,9.45,630.5,312.79,224.79
2018,2,20,11,30,880.0,107.0,1.3,9.6,672.0,369.48,273.63
2018,2,20,11,45,920.0,96.5,1.3,9.8,694.5,427.38,324.28
2018,2,20,12,0,960.0,86.0,1.3,10.0,717.0,483.85,373.08
2018,2,20,12,15,961.0,85.5,1.35,10.1,719.0,532.18,415.33
2018,2,20,12,30,962.0,85.0,1.4,10.2,721.0,578.34,454.83
2018,2,20,12,45,961.0,84.5,1.45,10.3,714.5,621.04,490.72
2018,2,20,13,0,960.0,84.0,1.5,10.4,708.0,661.06,523.76
2018,2,20,13,15,955.0,83.0,1.55,10.4,693.0,695.2,552.01
2018,2,20,13,30,950.0,82.0,1.6,10.4,678.0,726.06,577.4
2018,2,20,13,45,941.5,81.5,1.65,10.35,655.0,751.63,598.63
2018,2,20,14,0,933.0,81.0,1.7,10.3,632.0,773.6,615.72
2018,2,20,14,15,921.5,79.5,1.7,10.25,602.0,788.57,627.43
2018,2,20,14,30,910.0,78.0,1.7,10.2,572.0,799.74,636.63
2018,2,20,14,45,894.0,76.5,1.75,10.1,535.5,803.63,641.38
2018,2,20,15,0,878.0,75.0,1.8,10.0,499.0,811.3,649.1
2018,2,20,15,15,708.5,98.5,1.8,10.0,422.0,718.35,582.22
2018,2,20,15,30,539.0,122.0,1.8,10.0,345.0,607.19,500.16
2018,2,20,15,45,371.5,126.5,1.65,9.4,272.0,481.74,402.02
2018,2,20,16,0,204.0,131.0,1.5,8.8,199.0,338.42,285.3
2018,2,20,16,15,221.5,110.0,1.35,8.1,174.0,329.97,280.51
2018,2,20,16,30,239.0,89.0,1.2,7.4,149.0,319.35,272.37
2018,2,20,16,45,201.5,73.0,1.1,6.75,116.0,271.21,230.77
2018,2,20,17,0,164.0,57.0,1.0,6.1,83.0,223.42,188.05
2018,2,20,17,15,104.0,39.5,1.0,5.75,54.0,156.53,126.02
2018,2,20,17,30,44.0,22.0,1.0,5.4,25.0,67.82,23.55
2018,2,20,17,45,22.0,11.0,1.0,5.1,12.5,24.74,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,6,45,36.0,6.0,0.85,2.95,7.0,0.0,0.0
2018,2,21,7,0,72.0,12.0,0.9,3.0,14.0,10.24,0.0
2018,2,21,7,15,236.0,25.0,1.05,3.3,50.0,20.74,8.09
2018,2,21,7,30,400.0,38.0,1.2,3.6,86.0,31.43,22.35
2018,2,21,7,45,495.5,44.5,1.35,3.9,132.0,36.12,27.42
2018,2,21,8,0,591.0,51.0,1.5,4.2,178.0,40.96,32.22
2018,2,21,8,15,670.5,54.5,1.55,4.9,231.5,47.23,38.1
2018,2,21,8,30,750.0,58.0,1.6,5.6,285.0,50.02,40.6
2018,2,21,8,45,787.5,60.5,1.6,6.3,333.0,51.72,42.02
2018,2,21,9,0,825.0,63.0,1.6,7.0,381.0,53.5,43.44
2018,2,21,9,15,851.0,66.0,1.6,7.55,426.0,55.55,45.09
2018,2,21,9,30,877.0,69.0,1.6,8.1,471.0,64.67,53.09
2018,2,21,9,45,896.5,70.5,1.6,8.65,511.0,66.17,54.16
2018,2,21,10,0,916.0,72.0,1.6,9.2,551.0,67.6,55.19
2018,2,21,10,15,927.5,73.5,1.55,9.55,583.5,93.46,56.46
2018,2,21,10,30,939.0,75.0,1.5,9.9,616.0,151.82,84.9
2018,2,21,10,45,947.5,77.0,1.5,10.25,642.5,210.68,128.33
2018,2,21,11,0,956.0,79.0,1.5,10.6,669.0,269.59,178.59
2018,2,21,11,15,961.0,80.0,1.55,10.8,687.0,326.59,230.19
2018,2,21,11,30,966.0,81.0,1.6,11.0,705.0,382.75,281.51
2018,2,21,11,45,968.0,81.5,1.6,11.2,715.0,436.3,330.0
2018,2,21,12,0,970.0,82.0,1.6,11.4,725.0,488.22,375.98
2018,2,21,12,15,970.0,82.5,1.75,11.5,726.5,537.37,419.33
2018,2,21,12,30,970.0,83.0,1.9,11.6,728.0,584.29,459.93
2018,2,21,12,45,967.5,83.0,2.0,11.7,721.5,626.94,496.13
2018,2,21,13,0,965.0,83.0,2.1,11.8,715.0,666.78,529.44
2018,2,21,13,15,959.5,83.0,2.15,11.8,700.0,701.76,558.4
2018,2,21,13,30,954.0,83.0,2.2,11.8,685.0,733.47,584.46
2018,2,21,13,45,945.0,82.5,2.2,11.8,662.0,758.82,604.93
2018,2,21,14,0,936.0,82.0,2.2,11.8,639.0,780.51,621.36
2018,2,21,14,15,923.5,81.0,2.15,11.65,608.5,795.35,632.9
2018,2,21,14,30,911.0,80.0,2.1,11.5,578.0,806.35,641.85
2018,2,21,14,45,893.5,78.5,2.0,11.4,541.0,809.06,644.39
2018,2,21,15,0,876.0,77.0,1.9,11.3,504.0,815.58,649.85
2018,2,21,15,15,854.5,74.5,1.9,11.3,462.0,806.51,644.76
2018,2,21,15,30,833.0,72.0,1.9,11.3,420.0,793.69,637.08
2018,2,21,15,45,757.0,74.5,1.45,10.65,364.0,738.68,595.36
2018,2,21,16,0,681.0,77.0,1.0,10.0,308.0,686.65,554.99
2018,2,21,16,15,672.0,68.0,1.0,9.4,267.5,667.01,542.5
2018,2,21,16,30,663.0,59.0,1.0,8.8,227.0,644.64,526.2
2018,2,21,16,45,555.0,54.0,0.95,8.2,174.0,546.97,449.95
2018,2,21,17,0,447.0,49.0,0.9,7.6,121.0,449.46,370.41
2018,2,21,17,15,298.5,37.0,0.95,7.15,78.0,316.09,255.71
2018,2,21,17,30,150.0,25.0,1.0,6.7,35.0,177.44,86.26
2018,2,21,17,45,86.0,14.0,1.1,6.3,18.5,72.23,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.9,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.45,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.35,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,22,6,45,81.0,7.5,2.85,2.75,10.0,0.0,0.0
