Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,0,845.0,112.0,2.4,17.0,677.0,80.3,63.76
2018,4,24,9,15,865.5,112.0,2.4,17.45,720.5,107.79,64.22
2018,4,24,9,30,886.0,112.0,2.4,17.9,764.0,172.9,99.3
2018,4,24,9,45,895.5,113.0,2.4,18.3,798.5,228.95,139.64
2018,4,24,10,0,905.0,114.0,2.4,18.7,833.0,285.84,186.68
2018,4,24,10,15,911.5,116.0,2.45,19.05,861.5,343.19,236.55
2018,4,24,10,30,918.0,118.0,2.5,19.4,890.0,400.67,286.78
2018,4,24,10,45,923.0,118.5,2.55,19.75,911.0,456.45,334.99
2018,4,24,11,0,928.0,119.0,2.6,20.1,932.0,511.74,381.59
2018,4,24,11,15,931.0,119.5,2.65,20.3,945.5,565.32,425.81
2018,4,24,11,30,934.0,120.0,2.7,20.5,959.0,617.77,467.91
2018,4,24,11,45,934.5,120.5,2.8,20.7,964.0,667.41,506.99
2018,4,24,12,0,935.0,121.0,2.9,20.9,969.0,715.28,543.84
2018,4,24,12,15,936.5,119.5,2.95,21.0,967.0,760.24,577.83
2018,4,24,12,30,938.0,118.0,3.0,21.1,965.0,803.02,609.37
2018,4,24,12,45,938.5,116.0,3.1,21.2,955.5,842.19,636.73
2018,4,24,13,0,939.0,114.0,3.2,21.3,946.0,878.67,662.2
2018,4,24,13,15,936.0,112.5,3.3,21.2,928.0,909.78,684.53
2018,4,24,13,30,933.0,111.0,3.4,21.1,910.0,937.66,704.77
2018,4,24,13,45,928.0,109.5,3.5,21.05,884.5,960.39,721.53
2018,4,24,14,0,923.0,108.0,3.6,21.0,859.0,979.6,736.09
2018,4,24,14,15,915.0,106.5,3.7,20.75,827.0,992.4,747.08
2018,4,24,14,30,907.0,105.0,3.8,20.5,795.0,1001.51,755.81
2018,4,24,14,45,895.5,103.5,3.9,20.25,756.0,1003.53,759.96
2018,4,24,15,0,884.0,102.0,4.0,20.0,717.0,1001.86,761.82
2018,4,24,15,15,871.0,99.0,4.0,20.0,673.5,993.37,757.83
2018,4,24,15,30,858.0,96.0,4.0,20.0,630.0,992.99,759.64
2018,4,24,15,45,837.0,94.0,4.05,19.1,581.5,970.82,749.32
2018,4,24,16,0,816.0,92.0,4.1,18.2,533.0,945.41,736.77
2018,4,24,16,15,742.0,98.5,4.05,17.6,470.0,882.1,695.42
2018,4,24,16,30,668.0,105.0,4.0,17.0,407.0,812.26,648.48
2018,4,24,16,45,644.0,94.5,3.95,16.35,356.5,767.22,618.81
2018,4,24,17,0,620.0,84.0,3.9,15.7,306.0,720.35,586.56
2018,4,24,17,15,597.0,76.0,3.7,14.9,261.5,676.17,554.78
2018,4,24,17,30,574.0,68.0,3.5,14.1,217.0,630.78,520.22
2018,4,24,17,45,494.5,59.0,3.3,13.3,167.0,535.68,444.08
2018,4,24,18,0,415.0,50.0,3.1,12.5,117.0,443.49,366.58
2018,4,24,18,15,297.0,37.5,3.05,11.95,76.5,322.46,259.0
2018,4,24,18,30,179.0,25.0,3.0,11.4,36.0,198.27,75.5
2018,4,24,18,45,89.5,12.5,2.95,10.9,18.0,72.42,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.65,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,7.2,16.0,11.95,0.0
2018,4,25,5,45,212.5,28.0,2.85,7.75,50.0,21.8,9.49
2018,4,25,6,0,340.0,42.0,3.1,8.3,84.0,34.65,24.8
2018,4,25,6,15,432.5,51.0,3.15,8.8,131.0,41.16,31.4
2018,4,25,6,30,525.0,60.0,3.2,9.3,178.0,47.64,37.61
2018,4,25,6,45,585.0,67.5,3.2,9.8,230.5,52.61,42.22
2018,4,25,7,0,645.0,75.0,3.2,10.3,283.0,57.49,46.56
2018,4,25,7,15,685.5,80.0,3.15,10.85,336.0,60.21,48.82
2018,4,25,7,30,726.0,85.0,3.1,11.4,389.0,62.89,50.95
2018,4,25,7,45,742.0,91.5,3.05,11.95,436.5,66.18,53.6
2018,4,25,8,0,758.0,98.0,3.0,12.5,484.0,75.81,61.78
2018,4,25,8,15,793.0,99.5,2.9,13.15,538.5,75.79,61.38
2018,4,25,8,30,828.0,101.0,2.8,13.8,593.0,75.85,61.07
2018,4,25,8,45,844.0,104.0,2.7,14.4,638.5,76.6,61.39
2018,4,25,9,0,860.0,107.0,2.6,15.0,684.0,77.28,61.65
2018,4,25,9,15,872.0,109.5,2.55,15.55,724.5,119.69,72.91
2018,4,25,9,30,884.0,112.0,2.5,16.1,765.0,175.54,101.73
2018,4,25,9,45,892.5,113.5,2.5,16.6,799.0,231.54,142.81
2018,4,25,10,0,901.0,115.0,2.5,17.1,833.0,288.3,190.22
2018,4,25,10,15,906.5,117.0,2.55,17.6,860.5,345.07,239.89
2018,4,25,10,30,912.0,119.0,2.6,18.1,888.0,401.87,289.72
2018,4,25,10,45,915.5,120.0,2.65,18.55,908.0,457.0,337.54
2018,4,25,11,0,919.0,121.0,2.7,19.0,928.0,511.5,383.6
2018,4,25,11,15,920.5,122.0,2.8,19.3,940.5,564.16,427.28
2018,4,25,11,30,922.0,123.0,2.9,19.6,953.0,615.59,468.79
2018,4,25,11,45,921.5,123.5,3.0,19.9,957.5,664.0,506.97
2018,4,25,12,0,921.0,124.0,3.1,20.2,962.0,710.59,542.86
2018,4,25,12,15,920.5,123.5,3.2,20.3,959.0,754.35,576.38
2018,4,25,12,30,920.0,123.0,3.3,20.4,956.0,795.86,607.56
2018,4,25,12,45,918.0,121.5,3.4,20.5,945.0,832.89,633.64
2018,4,25,13,0,916.0,120.0,3.5,20.6,934.0,867.12,657.77
2018,4,25,13,15,911.5,119.5,3.6,20.6,916.0,897.21,679.32
2018,4,25,13,30,907.0,119.0,3.7,20.6,898.0,924.12,698.77
2018,4,25,13,45,900.5,117.5,3.8,20.55,872.0,944.95,714.32
2018,4,25,14,0,894.0,116.0,3.9,20.5,846.0,962.28,727.67
2018,4,25,14,15,885.5,114.5,3.95,20.25,814.0,974.17,737.75
2018,4,25,14,30,877.0,113.0,4.0,20.0,782.0,982.45,745.6
2018,4,25,14,45,865.0,111.0,4.1,19.7,743.5,983.19,748.94
2018,4,25,15,0,853.0,109.0,4.2,19.4,705.0,992.24,758.24
2018,4,25,15,15,838.0,106.5,4.2,19.4,661.5,982.39,753.17
2018,4,25,15,30,823.0,104.0,4.2,19.4,618.0,969.0,745.91
2018,4,25,15,45,802.0,101.0,4.3,18.45,570.0,945.68,735.01
2018,4,25,16,0,781.0,98.0,4.4,17.5,522.0,919.19,721.93
2018,4,25,16,15,752.0,95.0,4.45,16.8,471.0,881.94,699.87
2018,4,25,16,30,723.0,92.0,4.5,16.1,420.0,848.96,680.44
2018,4,25,16,45,685.0,87.0,4.55,15.4,367.5,796.76,645.95
2018,4,25,17,0,647.0,82.0,4.6,14.7,315.0,743.27,609.25
2018,4,25,17,15,594.0,75.5,4.5,13.9,263.0,673.38,557.64
2018,4,25,17,30,541.0,69.0,4.4,13.1,211.0,603.77,503.94
2018,4,25,17,45,463.0,60.0,4.35,12.35,162.5,510.83,428.64
2018,4,25,18,0,385.0,51.0,4.3,11.6,114.0,420.78,351.95
2018,4,25,18,15,274.5,38.5,4.15,11.1,75.5,306.78,249.14
2018,4,25,18,30,164.0,26.0,4.0,10.6,37.0,190.34,87.84
2018,4,25,18,45,85.0,13.5,3.9,10.15,19.0,70.24,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.7,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,5.0,3.1,7.1,5.0,0.0,0.0
2018,4,26,5,30,4.0,10.0,3.3,7.5,10.0,8.54,0.0
2018,4,26,5,45,41.0,27.5,3.5,7.85,32.5,21.85,10.45
2018,4,26,6,0,78.0,45.0,3.7,8.2,55.0,35.13,25.33
2018,4,26,6,15,132.5,63.5,3.75,8.65,90.0,47.93,37.54
2018,4,26,6,30,187.0,82.0,3.8,9.1,125.0,61.13,49.83
2018,4,26,6,45,300.5,92.0,3.9,9.55,181.0,66.69,54.99
2018,4,26,7,0,414.0,102.0,4.0,10.0,237.0,73.56,61.09
2018,4,26,7,15,549.0,97.0,3.95,10.45,308.5,71.3,58.84
2018,4,26,7,30,684.0,92.0,3.9,10.9,380.0,67.22,54.92
2018,4,26,7,45,706.0,98.5,3.85,11.35,429.0,70.37,57.43
2018,4,26,8,0,728.0,105.0,3.8,11.8,478.0,73.32,59.73
2018,4,26,8,15,757.0,107.5,3.8,12.3,528.5,80.77,65.96
2018,4,26,8,30,786.0,110.0,3.8,12.8,579.0,81.14,65.94
2018,4,26,8,45,802.0,113.5,3.75,13.25,623.5,81.94,66.32
2018,4,26,9,0,818.0,117.0,3.7,13.7,668.0,82.66,66.64
2018,4,26,9,15,835.0,117.5,3.75,14.15,709.0,115.24,69.23
2018,4,26,9,30,852.0,118.0,3.8,14.6,750.0,169.04,98.11
2018,4,26,9,45,867.0,117.0,3.85,15.0,785.5,232.01,145.64
2018,4,26,10,0,882.0,116.0,3.9,15.4,821.0,287.2,192.33
2018,4,26,10,15,888.5,117.5,4.0,15.7,848.5,342.79,241.93
2018,4,26,10,30,895.0,119.0,4.1,16.0,876.0,398.51,291.91
2018,4,26,10,45,900.0,119.5,4.2,16.3,896.5,452.87,340.23
2018,4,26,11,0,905.0,120.0,4.3,16.6,917.0,506.76,387.1
2018,4,26,11,15,908.0,121.0,4.4,16.8,930.5,559.33,431.92
2018,4,26,11,30,911.0,122.0,4.5,17.0,944.0,610.85,474.77
2018,4,26,11,45,912.0,122.0,4.6,17.15,949.0,659.14,514.27
2018,4,26,12,0,913.0,122.0,4.7,17.3,954.0,705.74,551.64
2018,4,26,12,15,913.5,121.0,4.8,17.3,952.0,749.3,586.39
2018,4,26,12,30,914.0,120.0,4.9,17.3,950.0,790.69,618.72
2018,4,26,12,45,912.5,119.5,4.95,17.25,940.0,828.58,646.59
2018,4,26,13,0,911.0,119.0,5.0,17.2,930.0,863.79,672.5
2018,4,26,13,15,907.5,118.0,5.05,17.0,912.5,893.99,695.26
2018,4,26,13,30,904.0,117.0,5.1,16.8,895.0,921.05,715.9
2018,4,26,13,45,899.0,115.5,5.15,16.65,870.5,943.03,732.91
2018,4,26,14,0,894.0,114.0,5.2,16.5,846.0,961.58,747.68
2018,4,26,14,15,886.5,112.5,5.2,16.2,814.5,974.29,758.58
2018,4,26,14,30,879.0,111.0,5.2,15.9,783.0,983.44,767.16
2018,4,26,14,45,869.5,108.0,5.25,15.65,745.5,985.42,771.1
2018,4,26,15,0,860.0,105.0,5.3,15.4,708.0,983.77,772.67
2018,4,26,15,15,845.5,102.5,5.3,15.4,664.5,986.05,776.16
2018,4,26,15,30,831.0,100.0,5.3,15.4,621.0,973.06,768.82
2018,4,26,15,45,814.0,96.5,5.3,14.75,574.5,952.97,758.42
2018,4,26,16,0,797.0,93.0,5.3,14.1,528.0,929.68,745.65
2018,4,26,16,15,774.5,89.5,5.25,13.7,478.5,898.0,725.5
2018,4,26,16,30,752.0,86.0,5.2,13.3,429.0,863.64,703.07
2018,4,26,16,45,718.5,81.0,5.15,12.85,376.5,820.87,673.88
2018,4,26,17,0,685.0,76.0,5.1,12.4,324.0,770.86,638.25
2018,4,26,17,15,635.5,70.5,4.9,11.9,272.0,704.62,587.99
2018,4,26,17,30,586.0,65.0,4.7,11.4,220.0,638.49,535.83
2018,4,26,17,45,511.5,57.0,4.5,10.85,171.0,548.58,461.99
2018,4,26,18,0,437.0,49.0,4.3,10.3,122.0,461.36,386.9
2018,4,26,18,15,322.0,38.0,4.15,9.9,81.5,343.24,281.06
2018,4,26,18,30,207.0,27.0,4.0,9.5,41.0,224.89,119.62
2018,4,26,18,45,108.5,14.5,3.85,9.05,21.5,87.43,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,8.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,5,15,45.0,8.5,1.45,7.95,10.0,0.0,0.0
2018,4,27,5,30,90.0,17.0,1.6,8.8,20.0,14.51,0.0
2018,4,27,5,45,182.5,29.0,1.75,9.6,48.5,22.47,11.54
2018,4,27,6,0,275.0,41.0,1.9,10.4,77.0,31.57,22.1
2018,4,27,6,15,325.0,51.5,2.1,10.95,113.0,39.24,29.52
2018,4,27,6,30,375.0,62.0,2.3,11.5,149.0,46.73,36.51
2018,4,27,6,45,215.5,63.5,2.55,12.05,116.0,46.01,35.92
2018,4,27,7,0,56.0,65.0,2.8,12.6,83.0,51.57,40.83
2018,4,27,7,15,30.0,75.5,2.8,13.0,85.5,61.44,49.48
2018,4,27,7,30,4.0,86.0,2.8,13.4,88.0,70.89,57.62
2018,4,27,7,45,104.5,137.5,2.8,13.75,191.5,101.35,84.07
2018,4,27,8,0,205.0,189.0,2.8,14.1,295.0,126.4,105.37
2018,4,27,8,15,157.0,211.0,2.85,14.45,296.5,146.1,121.76
2018,4,27,8,30,109.0,233.0,2.9,14.8,298.0,157.55,130.95
2018,4,27,8,45,75.5,222.5,2.9,15.2,269.0,161.13,133.38
2018,4,27,9,0,42.0,212.0,2.9,15.6,240.0,154.74,127.43
2018,4,27,9,15,24.5,186.5,2.95,15.85,203.0,141.08,109.77
2018,4,27,9,30,7.0,161.0,3.0,16.1,166.0,131.08,101.75
2018,4,27,9,45,61.0,226.5,3.05,16.35,275.0,181.22,139.32
2018,4,27,10,0,115.0,292.0,3.1,16.6,384.0,234.35,179.09
2018,4,27,10,15,161.5,338.0,3.15,16.8,472.5,288.87,220.63
2018,4,27,10,30,208.0,384.0,3.2,17.0,561.0,349.94,267.44
2018,4,27,10,45,213.0,394.5,3.3,17.15,579.5,377.83,289.85
2018,4,27,11,0,218.0,405.0,3.4,17.3,598.0,406.45,312.74
2018,4,27,11,15,224.0,407.5,3.45,17.45,608.0,430.63,332.02
2018,4,27,11,30,230.0,410.0,3.5,17.6,618.0,452.24,349.23
2018,4,27,11,45,215.0,422.5,3.55,17.7,618.0,474.84,366.73
2018,4,27,12,0,200.0,435.0,3.6,17.8,618.0,493.28,380.83
2018,4,27,12,15,253.5,421.0,3.65,17.85,652.0,540.4,417.38
2018,4,27,12,30,307.0,407.0,3.7,17.9,686.0,589.49,455.15
2018,4,27,12,45,294.5,407.0,3.75,17.95,672.5,601.83,464.54
2018,4,27,13,0,282.0,407.0,3.8,18.0,659.0,612.27,472.62
2018,4,27,13,15,446.0,337.5,3.9,17.95,726.5,718.44,555.01
2018,4,27,13,30,610.0,268.0,4.0,17.9,794.0,823.78,635.23
2018,4,27,13,45,656.5,239.5,4.1,17.85,791.0,864.07,666.06
2018,4,27,14,0,703.0,211.0,4.2,17.8,788.0,902.18,695.39
2018,4,27,14,15,746.5,185.5,4.25,17.6,777.0,937.75,721.9
2018,4,27,14,30,790.0,160.0,4.3,17.4,766.0,962.52,741.0
2018,4,27,14,45,796.0,150.0,4.35,17.25,735.0,972.41,749.86
2018,4,27,15,0,802.0,140.0,4.4,17.1,704.0,978.77,756.73
2018,4,27,15,15,785.0,136.5,4.4,17.1,660.0,965.74,749.34
2018,4,27,15,30,768.0,133.0,4.4,17.1,616.0,957.13,745.32
2018,4,27,15,45,748.0,128.0,4.5,16.55,569.0,933.04,732.79
2018,4,27,16,0,728.0,123.0,4.6,16.0,522.0,905.91,717.97
2018,4,27,16,15,700.5,117.5,4.55,15.6,471.5,868.01,693.5
2018,4,27,16,30,673.0,112.0,4.5,15.2,421.0,827.73,666.92
2018,4,27,16,45,635.0,105.5,4.45,14.8,369.0,774.18,629.75
2018,4,27,17,0,597.0,99.0,4.4,14.4,317.0,719.24,590.48
2018,4,27,17,15,543.5,91.0,4.15,13.85,265.5,647.5,536.1
2018,4,27,17,30,490.0,83.0,3.9,13.3,214.0,571.6,476.81
2018,4,27,17,45,413.0,71.5,3.65,12.7,165.5,480.01,402.28
2018,4,27,18,0,336.0,60.0,3.4,12.1,117.0,392.66,327.73
2018,4,27,18,15,230.5,45.5,3.1,11.6,78.5,284.22,230.79
2018,4,27,18,30,125.0,31.0,2.8,11.1,40.0,161.58,92.08
2018,4,27,18,45,64.0,16.5,2.55,10.55,21.0,58.41,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.0,1.4,7.95,6.0,0.0,0.0
2018,4,28,5,30,7.0,12.0,1.6,8.7,12.0,10.24,0.0
2018,4,28,5,45,68.0,30.0,1.85,9.5,39.0,23.37,12.8
2018,4,28,6,0,129.0,48.0,2.1,10.3,66.0,36.81,26.77
2018,4,28,6,15,317.5,57.0,2.35,10.75,125.5,43.19,33.09
2018,4,28,6,30,506.0,66.0,2.6,11.2,185.0,52.11,41.4
2018,4,28,6,45,540.0,76.0,2.8,11.65,231.0,58.66,47.35
2018,4,28,7,0,574.0,86.0,3.0,12.1,277.0,64.92,52.86
2018,4,28,7,15,635.0,89.5,3.1,12.5,334.0,66.31,53.91
2018,4,28,7,30,696.0,93.0,3.2,12.9,391.0,67.84,55.01
2018,4,28,7,45,682.0,107.0,3.25,13.3,429.5,75.65,61.62
2018,4,28,8,0,668.0,121.0,3.3,13.7,468.0,82.87,67.63
2018,4,28,8,15,712.0,122.0,3.3,13.9,523.5,81.93,66.51
2018,4,28,8,30,756.0,123.0,3.3,14.1,579.0,81.14,65.56
2018,4,28,8,45,465.0,172.0,3.3,14.35,459.0,106.6,87.3
2018,4,28,9,0,174.0,221.0,3.3,14.6,339.0,151.85,125.59
2018,4,28,9,15,106.0,254.0,3.35,14.8,327.0,176.81,136.85
2018,4,28,9,30,38.0,287.0,3.4,15.0,315.0,209.9,164.28
2018,4,28,9,45,40.5,307.0,3.45,15.2,338.5,229.2,178.96
2018,4,28,10,0,43.0,327.0,3.5,15.4,362.0,249.28,194.47
2018,4,28,10,15,54.0,340.0,3.6,15.65,385.0,268.16,208.85
2018,4,28,10,30,65.0,353.0,3.7,15.9,408.0,288.59,224.59
2018,4,28,10,45,63.5,361.5,3.75,16.2,416.5,302.37,235.37
2018,4,28,11,0,62.0,370.0,3.8,16.5,425.0,316.14,246.06
2018,4,28,11,15,87.5,374.0,3.9,16.65,453.0,340.46,265.03
2018,4,28,11,30,113.0,378.0,4.0,16.8,481.0,366.12,285.19
2018,4,28,11,45,80.0,384.5,4.05,17.0,457.5,362.92,282.52
2018,4,28,12,0,47.0,391.0,4.1,17.2,434.0,355.41,276.3
2018,4,28,12,15,62.5,409.0,4.2,17.15,466.0,388.77,302.41
2018,4,28,12,30,78.0,427.0,4.3,17.1,498.0,424.18,329.97
2018,4,28,12,45,127.0,435.5,4.4,17.05,549.5,487.99,379.75
2018,4,28,13,0,176.0,444.0,4.5,17.0,601.0,549.07,427.17
2018,4,28,13,15,195.0,399.0,4.6,16.85,570.0,538.1,420.84
2018,4,28,13,30,214.0,354.0,4.7,16.7,539.0,539.08,423.69
2018,4,28,13,45,154.0,341.5,4.75,16.55,472.5,470.38,371.21
2018,4,28,14,0,94.0,329.0,4.8,16.4,406.0,411.39,325.19
2018,4,28,14,15,350.5,276.5,4.85,16.2,548.5,646.97,513.49
2018,4,28,14,30,607.0,224.0,4.9,16.0,691.0,860.71,677.71
2018,4,28,14,45,503.0,246.0,4.9,15.75,620.0,788.06,623.21
2018,4,28,15,0,399.0,268.0,4.9,15.5,549.0,718.55,571.36
2018,4,28,15,15,304.5,270.5,4.9,15.5,477.5,614.37,492.66
2018,4,28,15,30,210.0,273.0,4.9,15.5,406.0,507.87,410.08
2018,4,28,15,45,385.5,216.0,4.8,14.85,436.5,664.93,538.69
2018,4,28,16,0,561.0,159.0,4.7,14.2,467.0,773.5,626.94
2018,4,28,16,15,591.5,137.5,4.65,13.9,435.0,785.39,637.74
2018,4,28,16,30,622.0,116.0,4.6,13.6,403.0,783.9,639.06
2018,4,28,16,45,553.0,110.5,4.5,13.35,343.0,702.87,579.07
2018,4,28,17,0,484.0,105.0,4.4,13.1,283.0,613.62,511.36
2018,4,28,17,15,473.5,90.5,4.2,12.7,242.0,576.49,483.13
2018,4,28,17,30,463.0,76.0,4.0,12.3,201.0,545.26,458.19
2018,4,28,17,45,438.5,64.5,3.75,11.9,162.5,496.58,417.32
2018,4,28,18,0,414.0,53.0,3.5,11.5,124.0,447.77,373.75
2018,4,28,18,15,303.5,41.5,3.2,11.0,84.0,333.32,272.63
2018,4,28,18,30,193.0,30.0,2.9,10.5,44.0,222.68,138.18
2018,4,28,18,45,101.5,16.0,2.6,10.05,23.0,84.04,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,9.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,5,15,48.5,9.5,1.6,8.55,11.5,8.11,0.0
2018,4,29,5,30,97.0,19.0,1.9,9.0,23.0,16.22,0.0
2018,4,29,5,45,210.5,33.5,2.15,9.5,58.0,25.93,15.3
2018,4,29,6,0,324.0,48.0,2.4,10.0,93.0,36.94,26.99
2018,4,29,6,15,343.5,60.5,2.55,10.35,126.5,45.85,35.56
2018,4,29,6,30,363.0,73.0,2.7,10.7,160.0,54.41,43.57
2018,4,29,6,45,367.0,89.5,2.85,11.05,195.5,65.28,53.42
2018,4,29,7,0,371.0,106.0,3.0,11.4,231.0,75.63,62.59
2018,4,29,7,15,476.5,108.5,3.1,11.7,296.5,77.28,63.85
2018,4,29,7,30,582.0,111.0,3.2,12.0,362.0,79.28,65.35
2018,4,29,7,45,672.5,104.5,3.25,12.35,429.0,73.64,60.05
2018,4,29,8,0,763.0,98.0,3.3,12.7,496.0,75.39,61.29
2018,4,29,8,15,785.5,101.0,3.35,13.05,545.0,76.24,61.74
2018,4,29,8,30,808.0,104.0,3.4,13.4,594.0,77.04,62.16
2018,4,29,8,45,825.0,106.5,3.45,13.75,639.0,77.37,62.17
2018,4,29,9,0,842.0,109.0,3.5,14.1,684.0,77.66,62.16
2018,4,29,9,15,843.5,115.5,3.55,14.45,720.0,122.38,71.39
2018,4,29,9,30,845.0,122.0,3.6,14.8,756.0,178.51,105.0
2018,4,29,9,45,627.0,210.5,3.65,15.15,692.5,240.77,162.97
2018,4,29,10,0,409.0,299.0,3.7,15.5,629.0,288.95,211.84
2018,4,29,10,15,327.5,345.5,3.7,15.65,615.5,333.39,251.55
2018,4,29,10,30,246.0,392.0,3.7,15.8,602.0,360.44,276.3
2018,4,29,10,45,347.0,360.5,3.7,15.95,664.5,403.24,309.47
2018,4,29,11,0,448.0,329.0,3.7,16.1,727.0,450.24,346.81
2018,4,29,11,15,333.5,378.5,3.75,16.2,677.0,462.73,358.38
2018,4,29,11,30,219.0,428.0,3.8,16.3,627.0,463.48,359.52
2018,4,29,11,45,235.5,415.0,3.8,16.35,630.0,481.89,374.53
2018,4,29,12,0,252.0,402.0,3.8,16.4,633.0,503.74,392.0
2018,4,29,12,15,265.0,407.5,3.8,16.35,650.0,538.58,418.95
2018,4,29,12,30,278.0,413.0,3.8,16.3,667.0,574.17,446.21
2018,4,29,12,45,264.0,406.5,3.75,16.3,645.5,578.55,449.7
2018,4,29,13,0,250.0,400.0,3.7,16.3,624.0,580.65,451.57
2018,4,29,13,15,295.5,361.5,3.7,16.2,621.5,601.53,469.46
2018,4,29,13,30,341.0,323.0,3.7,16.1,619.0,621.99,487.08
2018,4,29,13,45,288.0,336.5,3.7,16.0,581.5,603.45,472.76
2018,4,29,14,0,235.0,350.0,3.7,15.9,544.0,581.83,456.14
2018,4,29,14,15,316.0,316.5,3.7,15.8,566.5,636.85,500.78
2018,4,29,14,30,397.0,283.0,3.7,15.7,589.0,711.75,558.95
2018,4,29,14,45,493.0,227.5,3.75,15.65,588.5,758.82,597.68
2018,4,29,15,0,589.0,172.0,3.8,15.6,588.0,812.56,640.34
2018,4,29,15,15,705.0,138.5,3.8,15.6,606.5,897.35,702.52
2018,4,29,15,30,821.0,105.0,3.8,15.6,625.0,971.8,756.43
2018,4,29,15,45,723.5,122.5,3.85,15.4,555.5,903.28,710.17
2018,4,29,16,0,626.0,140.0,3.9,15.2,486.0,826.49,657.95
2018,4,29,16,15,629.5,124.5,3.9,14.95,444.0,808.15,647.7
2018,4,29,16,30,633.0,109.0,3.9,14.7,402.0,786.55,634.49
2018,4,29,16,45,652.0,93.5,3.95,14.45,364.0,776.41,629.82
2018,4,29,17,0,671.0,78.0,4.0,14.2,326.0,762.29,621.7
2018,4,29,17,15,632.5,71.0,3.85,13.7,276.0,704.09,578.94
2018,4,29,17,30,594.0,64.0,3.7,13.2,226.0,645.55,534.3
2018,4,29,17,45,525.0,56.5,3.6,12.7,177.0,560.61,466.46
2018,4,29,18,0,456.0,49.0,3.5,12.2,128.0,478.11,397.14
2018,4,29,18,15,345.5,38.5,3.45,11.75,87.0,363.22,297.01
2018,4,29,18,30,235.0,28.0,3.4,11.3,46.0,249.06,163.36
2018,4,29,18,45,124.5,15.0,3.4,10.8,24.0,99.25,0.0
2018,4,29,19,0,14.0,2.0,3.4,10.3,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.25,10.1,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,7.6,8.5,6.4,0.0
2018,4,30,5,30,33.0,15.0,2.0,8.2,17.0,12.29,0.0
2018,4,30,5,45,68.5,32.5,2.25,8.85,41.0,25.73,15.56
2018,4,30,6,0,104.0,50.0,2.5,9.5,65.0,38.18,28.21
2018,4,30,6,15,149.0,69.0,2.55,9.95,100.0,51.89,41.06
2018,4,30,6,30,194.0,88.0,2.6,10.4,135.0,65.25,53.38
2018,4,30,6,45,290.0,99.0,2.65,10.9,188.0,73.53,60.85
2018,4,30,7,0,386.0,110.0,2.7,11.4,241.0,78.41,65.06
2018,4,30,7,15,414.0,125.0,2.7,11.8,286.5,87.45,72.85
2018,4,30,7,30,442.0,140.0,2.7,12.2,332.0,96.07,80.12
2018,4,30,7,45,312.0,178.0,2.7,12.65,322.0,122.14,102.52
2018,4,30,8,0,182.0,216.0,2.7,13.1,312.0,148.76,125.0
2018,4,30,8,15,170.0,243.5,2.7,13.4,339.5,163.81,137.29
2018,4,30,8,30,158.0,271.0,2.7,13.7,367.0,178.14,148.87
2018,4,30,8,45,164.5,294.5,2.7,14.05,401.0,190.18,158.38
2018,4,30,9,0,171.0,318.0,2.7,14.4,435.0,201.67,167.37
2018,4,30,9,15,258.5,320.0,2.75,14.6,509.0,209.98,158.43
2018,4,30,9,30,346.0,322.0,2.8,14.8,583.0,244.5,178.38
2018,4,30,9,45,341.0,339.0,2.9,15.05,605.5,280.47,206.15
2018,4,30,10,0,336.0,356.0,3.0,15.3,628.0,316.44,235.66
2018,4,30,10,15,291.0,370.5,3.05,15.45,612.0,338.92,256.5
2018,4,30,10,30,246.0,385.0,3.1,15.6,596.0,356.78,273.19
2018,4,30,10,45,465.5,313.5,3.15,15.8,724.0,415.11,316.83
2018,4,30,11,0,685.0,242.0,3.2,16.0,852.0,497.18,380.54
2018,4,30,11,15,766.0,203.5,3.25,16.05,894.5,554.08,426.87
2018,4,30,11,30,847.0,165.0,3.3,16.1,937.0,616.48,477.07
2018,4,30,11,45,839.0,170.5,3.35,16.15,939.0,662.52,513.8
2018,4,30,12,0,831.0,176.0,3.4,16.2,941.0,706.44,548.15
2018,4,30,12,15,848.0,166.5,3.45,16.3,945.0,753.29,584.22
2018,4,30,12,30,865.0,157.0,3.5,16.4,949.0,799.02,618.89
2018,4,30,12,45,879.0,147.5,3.55,16.45,945.0,832.33,643.46
2018,4,30,13,0,893.0,138.0,3.6,16.5,941.0,871.8,671.57
2018,4,30,13,15,888.0,137.5,3.65,16.45,922.5,900.82,692.49
2018,4,30,13,30,883.0,137.0,3.7,16.4,904.0,926.7,711.37
2018,4,30,13,45,876.0,136.0,3.75,16.4,878.5,947.05,726.38
2018,4,30,14,0,869.0,135.0,3.8,16.4,853.0,963.99,739.2
2018,4,30,14,15,861.0,132.0,3.85,16.35,821.0,986.83,756.41
2018,4,30,14,30,853.0,129.0,3.9,16.3,789.0,994.03,762.93
2018,4,30,14,45,842.5,126.0,3.9,16.2,751.0,995.11,765.35
2018,4,30,15,0,832.0,123.0,3.9,16.1,713.0,992.54,765.46
2018,4,30,15,15,816.5,120.0,3.9,16.1,669.5,981.39,759.51
2018,4,30,15,30,801.0,117.0,3.9,16.1,626.0,966.75,751.31
2018,4,30,15,45,782.0,112.5,3.9,15.8,578.5,943.52,737.97
2018,4,30,16,0,763.0,108.0,3.9,15.5,531.0,917.14,722.4
2018,4,30,16,15,738.5,102.5,3.9,15.25,480.5,888.09,704.62
2018,4,30,16,30,714.0,97.0,3.9,15.0,430.0,850.08,680.05
2018,4,30,16,45,680.0,91.5,3.85,14.7,378.5,800.92,646.57
2018,4,30,17,0,646.0,86.0,3.8,14.4,327.0,750.31,611.13
2018,4,30,17,15,597.0,79.5,3.7,13.9,275.5,683.73,562.38
2018,4,30,17,30,548.0,73.0,3.6,13.4,224.0,617.2,511.66
2018,4,30,17,45,477.0,64.0,3.55,12.85,175.5,529.52,441.75
2018,4,30,18,0,406.0,55.0,3.5,12.3,127.0,444.22,370.3
2018,4,30,18,15,299.5,43.0,3.45,11.8,86.5,332.12,272.47
2018,4,30,18,30,193.0,31.0,3.4,11.3,46.0,227.07,154.61
2018,4,30,18,45,101.5,16.5,3.35,10.75,24.0,84.65,0.0
2018,4,30,19,0,10.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,30,19,15,5.0,1.0,3.25,9.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,1,5,15,2.5,6.5,1.9,7.2,6.5,5.55,0.0
2018,5,1,5,30,5.0,13.0,2.2,7.9,13.0,10.98,0.0
2018,5,1,5,45,13.0,27.0,2.55,8.6,28.5,22.16,12.89
2018,5,1,6,0,21.0,41.0,2.9,9.3,44.0,33.23,23.91
2018,5,1,6,15,48.0,62.5,2.9,9.9,73.0,49.4,38.88
2018,5,1,6,30,75.0,84.0,2.9,10.5,102.0,63.74,52.02
2018,5,1,6,45,74.5,103.0,2.85,11.15,124.5,76.93,63.84
2018,5,1,7,0,74.0,122.0,2.8,11.8,147.0,92.62,77.61
2018,5,1,7,15,149.0,143.0,2.75,12.4,204.5,104.26,87.52
2018,5,1,7,30,224.0,164.0,2.7,13.0,262.0,113.14,94.82
2018,5,1,7,45,450.0,144.5,2.65,13.65,372.0,97.24,80.37
2018,5,1,8,0,676.0,125.0,2.6,14.3,482.0,85.21,69.43
2018,5,1,8,15,734.5,119.5,2.65,14.85,540.5,80.23,64.73
2018,5,1,8,30,793.0,114.0,2.7,15.4,599.0,83.31,67.05
2018,5,1,8,45,812.0,116.0,2.7,15.9,644.5,83.06,66.5
2018,5,1,9,0,831.0,118.0,2.7,16.4,690.0,82.82,65.98
2018,5,1,9,15,849.5,117.0,2.75,16.85,731.0,128.75,73.78
2018,5,1,9,30,868.0,116.0,2.8,17.3,772.0,191.69,112.97
2018,5,1,9,45,884.0,114.5,2.8,17.75,808.0,245.99,154.5
2018,5,1,10,0,900.0,113.0,2.8,18.2,844.0,301.78,201.64
2018,5,1,10,15,908.0,114.0,2.8,18.55,872.5,358.09,251.04
2018,5,1,10,30,916.0,115.0,2.8,18.9,901.0,414.67,300.51
2018,5,1,10,45,922.5,114.5,2.85,19.25,922.0,469.63,347.93
2018,5,1,11,0,929.0,114.0,2.9,19.6,943.0,524.23,393.83
2018,5,1,11,15,931.5,114.5,2.85,19.85,956.0,576.89,436.84
2018,5,1,11,30,934.0,115.0,2.8,20.1,969.0,628.39,477.59
2018,5,1,11,45,935.5,115.5,2.8,20.4,974.5,677.91,515.77
2018,5,1,12,0,937.0,116.0,2.8,20.7,980.0,725.78,551.68
2018,5,1,12,15,938.0,115.0,2.85,20.85,978.0,770.2,584.89
2018,5,1,12,30,939.0,114.0,2.9,21.0,976.0,812.44,615.02
2018,5,1,12,45,938.5,112.5,2.95,21.15,966.0,850.67,641.2
2018,5,1,13,0,938.0,111.0,3.0,21.3,956.0,886.17,665.44
2018,5,1,13,15,860.0,153.5,3.1,21.35,916.5,903.33,677.83
2018,5,1,13,30,782.0,196.0,3.2,21.4,877.0,912.75,685.22
2018,5,1,13,45,781.5,188.5,3.3,21.4,852.5,924.44,694.48
2018,5,1,14,0,781.0,181.0,3.4,21.4,828.0,940.55,706.87
2018,5,1,14,15,773.0,175.0,3.55,21.25,795.0,955.8,719.54
2018,5,1,14,30,765.0,169.0,3.7,21.1,762.0,959.47,724.5
2018,5,1,14,45,736.5,169.0,3.85,20.9,717.5,946.05,718.12
2018,5,1,15,0,708.0,169.0,4.0,20.7,673.0,928.95,709.33
2018,5,1,15,15,671.5,168.5,4.0,20.7,623.0,899.81,690.8
2018,5,1,15,30,635.0,168.0,4.0,20.7,573.0,867.4,669.97
2018,5,1,15,45,442.0,202.5,4.3,19.85,474.5,706.86,556.84
2018,5,1,16,0,249.0,237.0,4.6,19.0,376.0,536.57,429.14
2018,5,1,16,15,281.0,208.0,4.8,18.3,351.0,535.69,433.68
2018,5,1,16,30,313.0,179.0,5.0,17.6,326.0,531.79,435.16
2018,5,1,16,45,400.5,142.0,5.15,16.85,307.0,589.46,485.8
2018,5,1,17,0,488.0,105.0,5.3,16.1,288.0,618.08,512.45
2018,5,1,17,15,505.5,87.0,5.35,15.25,251.0,610.48,509.0
2018,5,1,17,30,523.0,69.0,5.4,14.4,214.0,590.65,494.85
2018,5,1,17,45,427.5,61.5,5.45,13.55,164.0,485.04,409.34
2018,5,1,18,0,332.0,54.0,5.5,12.7,114.0,379.29,320.13
2018,5,1,18,15,253.0,42.0,5.3,12.1,79.0,293.82,242.84
2018,5,1,18,30,174.0,30.0,5.1,11.5,44.0,212.28,149.58
2018,5,1,18,45,97.0,17.0,4.9,10.9,24.0,82.03,0.0
2018,5,1,19,0,20.0,4.0,4.7,10.3,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,10.1,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.5,14.5,9.82,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.7,29.0,17.85,0.0
2018,5,2,5,45,216.0,38.0,2.15,9.9,65.0,29.29,19.01
2018,5,2,6,0,323.0,53.0,2.2,10.1,101.0,40.57,30.38
2018,5,2,6,15,405.5,64.0,2.15,10.35,148.5,48.64,38.17
2018,5,2,6,30,488.0,75.0,2.1,10.6,196.0,58.93,47.71
2018,5,2,6,45,544.0,82.5,2.05,10.85,247.0,63.36,51.75
2018,5,2,7,0,600.0,90.0,2.0,11.1,298.0,67.72,55.56
2018,5,2,7,15,641.5,96.0,1.95,11.5,350.5,70.7,57.99
2018,5,2,7,30,683.0,102.0,1.9,11.9,403.0,73.59,60.28
2018,5,2,7,45,714.0,106.0,1.85,12.3,454.5,74.86,61.09
2018,5,2,8,0,745.0,110.0,1.8,12.7,506.0,76.1,61.86
2018,5,2,8,15,770.5,113.0,1.75,13.35,555.5,84.07,68.44
2018,5,2,8,30,796.0,116.0,1.7,14.0,605.0,84.59,68.48
2018,5,2,8,45,816.5,117.0,1.7,14.65,650.5,83.67,67.31
2018,5,2,9,0,837.0,118.0,1.7,15.3,696.0,82.8,66.21
2018,5,2,9,15,852.0,119.0,1.7,15.85,736.5,132.62,76.2
2018,5,2,9,30,867.0,120.0,1.7,16.4,777.0,196.32,116.59
2018,5,2,9,45,880.0,119.5,1.75,16.95,812.0,250.64,158.34
2018,5,2,10,0,893.0,119.0,1.8,17.5,847.0,306.15,205.15
2018,5,2,10,15,900.5,119.5,1.95,17.9,874.5,361.61,253.72
2018,5,2,10,30,908.0,120.0,2.1,18.3,902.0,417.27,302.33
2018,5,2,10,45,914.0,120.0,2.2,18.7,922.5,471.95,349.24
2018,5,2,11,0,920.0,120.0,2.3,19.1,943.0,526.23,394.61
2018,5,2,11,15,923.0,120.5,2.5,19.35,956.0,578.72,437.95
2018,5,2,11,30,926.0,121.0,2.7,19.6,969.0,630.11,479.38
2018,5,2,11,45,927.5,120.5,2.9,19.9,974.0,678.52,517.57
2018,5,2,12,0,929.0,120.0,3.1,20.2,979.0,725.26,553.71
2018,5,2,12,15,930.5,118.5,3.25,20.3,977.0,769.3,587.45
2018,5,2,12,30,932.0,117.0,3.4,20.4,975.0,811.21,618.25
2018,5,2,12,45,933.0,115.0,3.55,20.5,965.5,849.93,645.7
2018,5,2,13,0,934.0,113.0,3.7,20.6,956.0,886.03,671.31
2018,5,2,13,15,931.0,111.5,3.75,20.6,938.0,916.34,692.66
2018,5,2,13,30,928.0,110.0,3.8,20.6,920.0,943.46,711.91
2018,5,2,13,45,922.5,109.0,3.9,20.6,895.0,965.49,728.09
2018,5,2,14,0,917.0,108.0,4.0,20.6,870.0,984.05,742.08
2018,5,2,14,15,909.0,106.5,4.05,20.45,837.5,996.16,752.0
2018,5,2,14,30,901.0,105.0,4.1,20.3,805.0,1004.64,759.67
2018,5,2,14,45,890.5,103.0,4.15,20.1,767.0,1006.47,763.17
2018,5,2,15,0,880.0,101.0,4.2,19.9,729.0,1004.67,764.42
2018,5,2,15,15,866.5,98.5,4.2,19.9,685.5,995.74,760.08
2018,5,2,15,30,853.0,96.0,4.2,19.9,642.0,983.35,753.54
2018,5,2,15,45,835.5,93.0,4.35,19.25,594.5,974.78,752.52
2018,5,2,16,0,818.0,90.0,4.5,18.6,547.0,951.2,741.34
2018,5,2,16,15,794.5,86.5,4.55,18.1,496.5,918.07,722.07
2018,5,2,16,30,771.0,83.0,4.6,17.6,446.0,882.31,700.53
2018,5,2,16,45,738.5,79.0,4.6,17.1,393.5,834.96,669.52
2018,5,2,17,0,706.0,75.0,4.6,16.6,341.0,792.12,640.97
2018,5,2,17,15,659.5,69.5,4.45,15.95,288.5,727.8,594.41
2018,5,2,17,30,613.0,64.0,4.3,15.3,236.0,663.49,546.02
2018,5,2,17,45,544.5,57.0,4.15,14.65,186.5,578.93,479.22
2018,5,2,18,0,476.0,50.0,4.0,14.0,137.0,496.74,411.1
2018,5,2,18,15,370.0,40.5,3.85,13.4,95.0,385.38,315.31
2018,5,2,18,30,264.0,31.0,3.7,12.8,53.0,279.02,201.41
2018,5,2,18,45,146.5,18.0,3.5,12.25,29.0,117.47,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,61.5,10.5,2.65,8.7,14.0,8.96,0.0
2018,5,3,5,30,123.0,21.0,2.9,9.2,28.0,16.32,0.0
2018,5,3,5,45,205.0,34.0,3.2,9.65,59.5,26.22,16.63
2018,5,3,6,0,287.0,47.0,3.5,10.1,91.0,35.95,26.32
2018,5,3,6,15,225.0,48.5,3.5,10.5,91.0,36.33,27.11
2018,5,3,6,30,163.0,50.0,3.5,10.9,91.0,36.49,27.43
2018,5,3,6,45,81.5,54.0,3.55,11.25,74.5,43.71,33.98
2018,5,3,7,0,0.0,58.0,3.6,11.6,58.0,48.02,37.77
2018,5,3,7,15,0.0,66.0,3.55,12.0,66.0,54.7,43.59
2018,5,3,7,30,0.0,74.0,3.5,12.4,74.0,61.39,49.33
2018,5,3,7,45,0.0,93.0,3.5,12.8,93.0,76.73,62.62
2018,5,3,8,0,0.0,112.0,3.5,13.2,112.0,91.45,75.2
2018,5,3,8,15,3.0,146.0,3.55,13.55,148.0,116.89,96.94
2018,5,3,8,30,6.0,180.0,3.6,13.9,184.0,141.54,117.68
2018,5,3,8,45,20.5,225.0,3.6,14.3,239.0,172.96,143.88
2018,5,3,9,0,35.0,270.0,3.6,14.7,294.0,188.0,155.9
2018,5,3,9,15,128.0,301.0,3.65,15.05,397.0,206.75,159.34
2018,5,3,9,30,221.0,332.0,3.7,15.4,500.0,249.87,187.69
2018,5,3,9,45,424.5,284.0,3.75,15.7,624.5,257.11,184.27
2018,5,3,10,0,628.0,236.0,3.8,16.0,749.0,305.77,217.16
2018,5,3,10,15,773.0,177.0,3.9,16.25,829.5,358.05,258.37
2018,5,3,10,30,918.0,118.0,4.0,16.5,910.0,421.59,310.49
2018,5,3,10,45,925.0,117.0,4.05,16.75,931.0,476.43,358.69
2018,5,3,11,0,932.0,116.0,4.1,17.0,952.0,530.93,405.46
2018,5,3,11,15,936.0,116.0,4.1,17.2,965.5,584.03,449.89
2018,5,3,11,30,940.0,116.0,4.1,17.4,979.0,636.1,492.26
2018,5,3,11,45,942.5,115.0,4.15,17.6,984.5,685.23,531.47
2018,5,3,12,0,945.0,114.0,4.2,17.8,990.0,732.72,568.52
2018,5,3,12,15,946.0,113.5,4.25,17.9,988.0,777.7,603.16
2018,5,3,12,30,947.0,113.0,4.3,18.0,986.0,820.52,634.42
2018,5,3,12,45,947.0,111.5,4.3,18.1,976.5,859.28,661.68
2018,5,3,13,0,947.0,110.0,4.3,18.2,967.0,895.34,686.91
2018,5,3,13,15,943.0,109.5,4.35,18.25,948.5,926.0,708.69
2018,5,3,13,30,939.0,109.0,4.4,18.3,930.0,953.44,728.43
2018,5,3,13,45,933.5,107.5,4.4,18.35,904.5,975.17,743.88
2018,5,3,14,0,928.0,106.0,4.4,18.4,879.0,993.36,757.04
2018,5,3,14,15,920.5,105.0,4.4,18.35,847.0,1006.58,767.24
2018,5,3,14,30,913.0,104.0,4.4,18.3,815.0,1016.18,775.14
2018,5,3,14,45,899.5,102.5,4.4,18.2,775.0,1015.67,776.47
2018,5,3,15,0,886.0,101.0,4.4,18.1,735.0,1011.46,775.5
2018,5,3,15,15,862.0,100.0,4.4,18.1,686.0,993.73,765.05
2018,5,3,15,30,838.0,99.0,4.4,18.1,637.0,984.53,760.73
2018,5,3,15,45,832.0,95.0,4.3,17.75,595.5,974.47,756.19
2018,5,3,16,0,826.0,91.0,4.2,17.4,554.0,961.07,749.52
2018,5,3,16,15,793.5,88.0,4.1,17.0,499.5,919.61,723.03
2018,5,3,16,30,761.0,85.0,4.0,16.6,445.0,875.72,694.57
2018,5,3,16,45,707.5,84.0,3.95,16.2,388.0,818.42,655.88
2018,5,3,17,0,654.0,83.0,3.9,15.8,331.0,755.16,611.67
2018,5,3,17,15,633.0,75.0,3.8,15.15,285.5,711.77,581.44
2018,5,3,17,30,612.0,67.0,3.7,14.5,240.0,667.11,548.53
2018,5,3,17,45,539.0,59.5,3.6,13.85,189.0,577.91,478.61
2018,5,3,18,0,466.0,52.0,3.5,13.2,138.0,491.32,407.37
2018,5,3,18,15,361.5,42.0,3.45,12.6,96.0,380.61,312.58
2018,5,3,18,30,257.0,32.0,3.4,12.0,54.0,276.57,204.28
2018,5,3,18,45,144.0,18.5,3.4,11.4,29.5,116.28,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.8,5.0,4.27,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,8.96,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,16.58,0.0
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,27.91,18.33
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.35,29.51
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,47.37,37.16
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,55.3,44.49
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,60.38,49.05
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,63.62,51.79
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,74.93,61.59
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,85.53,70.56
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,89.26,73.36
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,92.76,75.92
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,98.23,80.18
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,103.23,83.99
