Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,114.91,93.43
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,129.34,105.03
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,178.37,120.13
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,226.87,152.41
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,255.61,168.47
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,307.1,206.02
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,364.03,252.87
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,419.32,298.76
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,473.85,343.97
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,526.28,385.91
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,564.48,416.12
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,595.14,438.54
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,631.01,463.75
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,663.39,485.58
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,701.87,511.79
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,740.08,537.22
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,771.0,557.05
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,800.16,575.42
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,829.82,596.37
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,859.41,617.19
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,864.98,622.48
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,867.01,625.75
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,931.41,672.27
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,983.3,707.95
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,997.1,720.18
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,1006.96,730.42
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,994.98,724.31
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,979.47,716.26
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,963.61,712.89
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,944.53,706.91
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,911.05,689.51
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,874.94,669.89
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,834.05,646.1
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,785.54,615.87
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,722.41,574.14
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,659.15,530.09
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,576.15,467.9
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,495.3,403.68
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,384.7,311.52
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,280.54,207.93
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,117.88,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.27,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,2.99,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.06,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,7.17,0.5
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,9.03,2.4
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,13.57,6.61
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,18.12,10.79
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,41.36,31.81
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,64.05,52.06
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,82.8,68.51
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,101.18,84.37
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,120.84,101.12
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,143.04,119.81
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,154.93,129.44
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,162.4,135.26
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,170.9,141.96
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,181.42,150.33
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,220.62,163.62
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,256.04,189.61
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,290.6,213.78
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,330.81,243.86
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,365.19,272.3
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,397.9,298.83
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,408.38,308.43
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,419.1,316.95
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,425.53,322.57
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,428.71,325.32
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,457.51,347.07
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,487.83,369.71
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,491.86,373.72
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,494.04,376.36
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,436.98,335.4
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,381.58,294.83
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,325.68,253.08
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,266.67,207.89
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,323.63,253.41
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,383.82,301.11
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,372.22,293.17
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,359.96,284.89
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,354.77,282.27
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,349.3,279.44
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,356.16,286.27
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,362.86,293.05
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,376.16,305.98
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,410.41,335.49
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,386.46,317.75
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,360.95,298.73
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,367.43,307.16
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,389.65,327.8
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,500.24,420.9
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,587.08,489.95
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,472.87,396.78
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,372.9,312.64
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,289.55,239.16
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,212.76,161.31
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,115.03,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,17.46,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,10.24,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,17.69,3.86
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,30.7,20.96
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,42.57,32.41
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,56.02,44.94
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,69.07,56.87
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,77.67,64.56
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,82.62,68.78
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,91.15,76.03
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,99.27,82.79
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,90.43,74.58
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,80.29,65.31
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,79.18,64.0
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,71.18,56.72
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,81.96,65.77
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,89.87,72.25
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,146.65,85.72
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,209.49,131.0
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,259.12,169.6
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,311.98,214.27
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,369.18,263.13
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,424.8,311.31
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,480.06,359.86
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,530.36,402.91
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,578.65,442.81
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,622.72,478.09
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,669.02,514.86
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,715.58,551.12
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,722.43,555.1
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,716.52,549.06
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,719.68,551.89
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,718.34,551.17
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,778.84,597.87
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,839.85,644.25
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,789.53,607.26
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,732.66,565.53
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,632.57,491.55
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,524.16,409.48
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,620.41,486.11
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,696.47,546.42
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,659.85,519.83
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,621.4,492.23
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,692.74,551.65
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,738.88,592.17
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,621.97,503.76
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,485.94,398.39
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,325.9,270.41
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,171.43,140.89
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,316.13,267.19
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,435.35,368.39
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,401.13,339.27
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,366.82,308.85
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,282.36,233.87
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,203.8,156.28
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,114.91,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,21.17,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,12.8,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,21.84,7.5
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,31.3,21.48
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,38.94,29.08
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,44.2,34.15
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,49.42,38.95
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,53.21,42.28
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,56.92,45.4
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,64.71,52.06
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,67.26,53.99
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,68.86,55.06
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,70.4,56.05
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,72.69,57.68
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,74.8,59.14
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,84.44,67.0
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,93.72,63.42
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,147.55,82.33
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,202.98,117.9
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,258.9,161.62
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,315.82,209.42
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,372.51,258.03
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,429.11,305.92
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,484.36,351.56
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,538.85,395.07
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,591.75,436.97
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,643.44,476.8
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,692.4,513.95
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,739.61,549.01
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,783.44,581.04
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,824.96,609.64
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,861.94,635.11
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,896.07,658.7
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,926.26,679.08
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,953.26,697.42
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,960.03,703.16
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,975.18,714.71
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,975.92,716.9
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,972.65,716.72
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,992.18,732.04
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,1007.48,744.56
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,1007.76,746.33
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,1004.37,745.97
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,984.14,738.68
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,960.67,729.02
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,928.72,712.26
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,894.08,693.19
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,848.4,665.55
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,800.9,635.62
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,744.41,597.81
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,681.76,553.4
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,600.12,491.64
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,520.58,427.98
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,411.27,336.26
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,308.15,238.16
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,175.58,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,38.57,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,12.38,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.61,9.06
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,29.52,19.94
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,36.42,26.78
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,40.99,31.2
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,45.56,35.41
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,49.13,38.55
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,57.3,45.69
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,59.69,47.57
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,62.02,49.35
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,64.14,50.93
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,66.15,52.39
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,67.61,53.48
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,78.91,63.06
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,80.45,64.17
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,93.12,62.31
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,146.37,82.75
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,200.86,119.43
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,257.11,165.78
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,313.12,215.39
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,367.89,264.75
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,422.2,313.38
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,475.07,359.74
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,528.42,405.43
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,580.17,448.0
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,630.94,488.51
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,678.22,525.07
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,723.53,559.11
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,765.07,589.58
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,804.06,616.59
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,843.8,643.29
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,881.23,668.17
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,911.28,689.23
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,938.21,708.21
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,959.04,723.57
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,976.42,736.85
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,988.85,748.9
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,997.72,758.67
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,999.99,763.51
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,998.69,766.03
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,990.96,762.38
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,979.87,756.53
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,959.29,746.92
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,947.19,743.37
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,913.7,721.88
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,877.69,698.42
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,830.66,666.25
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,782.0,632.19
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,726.46,591.77
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,665.29,545.57
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,584.21,481.85
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,505.32,417.09
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,401.02,328.8
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,302.72,235.82
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,174.97,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,40.12,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,12.38,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,22.56,9.9
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,29.09,19.6
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,35.65,26.06
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,39.92,30.18
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,48.11,37.61
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,56.13,44.72
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,67.34,54.51
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,61.73,49.28
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,62.18,49.42
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,62.66,49.58
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,71.8,57.29
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,73.87,58.8
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,75.79,60.19
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,76.87,60.86
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,91.69,58.98
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,146.67,80.62
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,203.11,118.63
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,259.65,164.65
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,316.93,214.78
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,373.78,265.67
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,430.61,316.18
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,486.34,364.85
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,541.41,411.69
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,594.65,455.97
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,646.59,498.01
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,696.08,537.1
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,743.75,573.86
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,787.47,606.99
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,828.67,635.93
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,864.74,660.83
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,897.78,683.49
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,927.43,704.59
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,953.87,723.52
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,975.56,739.05
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,993.78,752.33
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,1005.63,762.83
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,1013.87,771.08
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,1016.03,774.8
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,1014.61,776.26
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,1004.86,771.26
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,991.64,764.03
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,983.67,763.62
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,960.66,752.5
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,928.61,733.35
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,893.94,712.02
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,846.72,680.75
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,803.97,652.08
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,742.27,607.05
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,680.41,560.37
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,598.6,496.12
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,518.7,430.46
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,409.32,337.61
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,305.67,241.01
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,177.43,23.24
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,37.97,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,13.66,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.66,10.04
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,31.81,22.12
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.77,31.59
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,49.05,38.44
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,54.24,43.2
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,56.44,45.1
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,58.78,47.01
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,60.73,48.5
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,68.39,54.96
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,69.92,55.97
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,71.39,56.93
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,72.67,57.72
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,73.85,58.42
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,82.63,65.64
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,105.68,70.21
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,172.8,109.62
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,239.43,162.38
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,287.01,200.54
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,333.47,239.38
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,378.2,276.78
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,422.47,313.3
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,464.67,347.41
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,506.47,380.31
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,550.73,414.51
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,595.91,448.7
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,642.58,483.96
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,691.06,520.11
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,736.36,555.3
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,786.57,593.77
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,803.66,606.11
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,814.31,613.89
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,828.27,624.85
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,838.19,632.95
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,886.65,670.61
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,932.47,705.71
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,960.24,726.41
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,977.05,739.88
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,997.15,755.64
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,1000.73,760.39
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,991.58,755.8
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,991.24,757.53
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,970.75,747.9
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,947.13,736.11
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,913.52,716.45
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,877.34,694.6
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,836.54,668.93
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,788.81,637.27
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,725.06,592.4
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,661.29,545.61
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,578.61,481.48
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,498.02,415.7
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,391.45,324.82
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,293.36,233.23
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,170.38,42.7
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,34.88,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,14.08,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.43,11.12
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.52,22.74
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,42.36,32.08
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,51.21,40.3
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,59.81,48.08
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,70.58,57.57
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,80.87,66.44
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,87.31,71.73
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,93.49,76.69
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,97.45,79.66
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,100.6,81.9
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,98.4,79.54
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,96.43,77.41
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,96.09,76.72
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,112.09,74.67
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,167.81,101.14
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,217.84,134.09
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,271.4,177.18
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,326.37,224.27
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,379.74,270.57
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,440.1,322.29
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,495.67,369.87
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,553.07,418.04
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,607.0,462.61
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,659.69,505.02
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,709.21,543.73
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,756.9,580.08
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,801.18,613.01
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,843.04,641.79
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,880.73,667.41
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,915.48,690.82
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,947.05,712.69
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,975.4,732.36
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,998.53,749.02
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1018.15,763.42
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,1032.21,774.49
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,1042.6,783.25
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,1046.26,787.47
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,1046.22,789.36
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,1039.08,786.24
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,1028.41,780.88
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,1010.75,770.9
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,989.73,758.67
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,961.75,740.88
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,941.93,728.78
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,899.45,699.98
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,854.92,669.32
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,797.0,629.63
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,738.34,588.29
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,663.2,532.34
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,589.11,474.15
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,493.29,395.72
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,395.99,307.91
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,240.48,83.2
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,73.62,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,14.51,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,23.28,12.13
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,29.41,19.91
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,35.56,25.82
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,39.87,29.87
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,48.05,37.17
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,51.22,39.86
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,54.37,42.43
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,56.19,43.77
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,58.0,45.07
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,67.67,53.13
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,70.02,54.8
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,71.81,56.02
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,73.48,57.12
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,74.33,57.54
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,95.25,56.59
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,151.73,81.31
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,209.05,120.43
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,266.6,166.73
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,324.21,215.89
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,380.12,264.45
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,435.97,312.49
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,491.16,358.98
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,545.65,403.6
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,597.58,445.21
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,648.26,484.72
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,696.31,521.4
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,742.52,555.87
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,784.79,587.15
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,824.52,614.61
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,860.08,639.14
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,892.6,661.62
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,920.84,681.69
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,945.88,699.73
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,966.27,714.78
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,983.23,727.71
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,993.85,737.3
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,1000.93,744.74
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,999.86,747.22
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,995.21,747.89
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,998.13,751.61
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,985.24,744.65
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,962.81,737.04
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,937.31,726.78
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,902.48,706.79
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,871.52,689.22
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,823.55,658.64
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,774.15,626.02
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,712.52,581.52
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,650.73,535.35
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,570.54,472.61
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,492.21,408.62
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,389.42,321.4
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,294.17,234.31
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,178.62,75.68
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,43.3,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.71,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,11.1,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,19.06,9.26
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,27.95,18.81
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,35.14,25.68
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,44.33,34.17
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,54.2,43.11
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,73.16,59.96
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,92.52,76.91
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,115.71,96.87
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,131.88,110.4
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,150.13,125.53
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,159.81,133.12
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,126.6,104.15
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,107.13,87.07
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,91.19,73.1
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,106.24,67.34
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,156.02,89.35
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,217.01,132.35
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,269.44,174.82
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,323.5,221.48
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,377.38,269.28
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,431.37,316.78
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,484.76,362.82
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,537.68,407.28
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,588.94,449.55
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,639.12,489.89
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,686.38,527.28
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,732.0,562.88
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,773.49,594.98
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,812.55,623.81
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,846.65,648.55
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,877.81,671.25
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,906.69,692.85
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,932.56,712.46
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,952.52,727.89
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,969.14,741.18
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,979.93,750.74
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,987.24,758.09
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,1001.43,770.1
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,999.35,770.87
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,988.74,765.15
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,974.72,757.2
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,954.82,746.87
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,931.84,734.32
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,900.3,714.89
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,872.92,698.33
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,827.03,667.22
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,779.55,634.3
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,718.73,590.14
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,657.66,544.29
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,577.91,481.65
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,500.0,417.72
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,398.1,331.05
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,302.68,243.99
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,187.26,92.3
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,48.86,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.5,2.85,9.05,2.5,0.0,0.0
2018,5,14,5,0,18.0,5.0,2.8,9.1,5.0,4.27,0.0
2018,5,14,5,15,107.5,19.5,2.9,9.35,28.5,16.64,0.0
2018,5,14,5,30,197.0,34.0,3.0,9.6,52.0,26.28,15.4
2018,5,14,5,45,242.5,42.5,3.1,9.9,78.0,32.53,23.06
2018,5,14,6,0,288.0,51.0,3.2,10.2,104.0,38.65,29.1
2018,5,14,6,15,178.5,59.0,3.15,10.65,95.0,45.44,35.47
2018,5,14,6,30,69.0,67.0,3.1,11.1,86.0,52.85,42.23
2018,5,14,6,45,39.0,93.5,3.1,11.5,104.5,73.57,60.75
2018,5,14,7,0,9.0,120.0,3.1,11.9,123.0,94.68,79.3
2018,5,14,7,15,12.0,141.0,3.05,12.4,146.0,110.32,92.68
2018,5,14,7,30,15.0,162.0,3.0,12.9,169.0,125.81,105.7
2018,5,14,7,45,12.5,172.5,3.0,13.4,179.0,134.12,112.32
