Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,0,10.0,183.0,3.0,13.9,189.0,142.32,118.78
2018,5,14,8,15,35.0,212.0,3.0,14.4,234.5,153.54,127.75
2018,5,14,8,30,60.0,241.0,3.0,14.9,280.0,171.44,142.27
2018,5,14,8,45,74.0,271.0,3.05,15.35,322.0,189.03,156.41
2018,5,14,9,0,88.0,301.0,3.1,15.8,364.0,210.42,164.34
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,228.93,174.03
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,268.91,201.22
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,290.06,213.41
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,325.7,239.09
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,369.68,273.0
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,420.13,313.47
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,476.16,359.36
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,537.49,409.63
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,587.63,451.25
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,636.86,491.24
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,682.97,528.27
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,727.57,563.47
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,768.71,595.65
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,807.71,625.1
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,843.19,651.04
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,876.02,675.15
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,904.74,696.48
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,930.46,715.81
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,951.22,731.77
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,968.71,745.61
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,979.45,754.83
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,999.5,770.81
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,1001.02,774.27
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,999.0,775.52
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,988.97,770.15
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,975.54,762.55
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,954.58,751.51
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,930.54,738.22
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,905.08,722.65
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,870.98,700.53
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,825.36,669.88
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,778.17,637.34
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,716.33,592.08
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,654.27,545.14
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,575.07,482.59
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,497.6,418.68
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,393.51,329.62
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,302.32,245.72
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,188.49,103.26
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,47.76,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,3.41,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,12.84,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,22.38,12.51
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,28.28,19.31
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,34.06,24.91
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,36.67,27.48
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,41.03,31.47
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,60.9,49.24
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,82.02,67.83
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,103.48,86.4
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,124.47,104.23
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,139.09,116.26
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,158.32,132.08
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,146.08,120.99
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,150.94,124.57
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,106.08,85.95
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,107.02,66.34
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,160.77,93.43
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,214.82,132.35
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,268.8,176.9
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,322.81,223.74
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,374.71,268.68
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,433.55,318.78
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,485.79,363.6
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,537.56,406.94
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,587.18,447.8
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,635.79,486.89
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,682.26,523.66
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,727.24,558.6
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,769.01,590.78
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,808.74,620.05
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,844.18,645.36
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,877.0,669.02
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,905.77,690.82
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,931.52,710.66
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,951.32,726.16
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,967.77,739.53
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,978.93,749.48
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,986.65,757.25
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,986.35,759.62
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,995.18,768.63
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,986.13,763.92
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,973.72,757.08
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,951.85,746.53
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,926.94,733.72
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,892.15,711.6
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,861.41,692.25
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,819.25,664.3
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,775.44,634.45
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,715.65,590.83
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,655.6,545.57
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,578.1,484.28
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,502.35,421.79
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,404.58,338.16
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,312.93,254.62
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,197.84,116.78
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,54.96,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,5.12,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,16.34,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,27.79,17.11
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,35.78,25.9
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,45.73,35.3
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,54.43,43.38
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,60.77,49.12
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,68.32,55.76
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,76.8,63.07
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,70.59,57.26
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,71.52,57.78
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,74.59,60.16
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,77.46,62.34
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,85.71,69.18
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,84.54,67.84
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,103.76,83.99
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,145.01,101.89
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,188.42,126.15
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,231.71,157.99
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,268.72,196.74
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,283.92,217.12
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,304.44,233.43
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,325.42,250.03
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,392.64,300.02
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,482.3,368.8
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,525.2,402.89
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,562.44,432.1
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,513.88,395.29
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,446.8,342.85
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,456.74,351.2
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,466.43,359.08
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,478.14,368.3
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,489.44,377.23
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,531.83,409.33
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,575.5,442.06
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,501.78,386.8
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,405.52,313.95
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,380.1,295.69
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,353.47,276.07
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,330.65,259.02
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,307.08,241.21
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,368.96,292.22
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,453.41,359.61
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,664.57,528.12
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,835.65,660.03
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,865.41,683.53
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,882.26,698.8
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,843.8,673.89
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,797.54,642.94
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,737.84,601.01
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,677.8,557.24
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,603.39,500.05
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,530.45,441.23
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,432.37,358.88
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,339.22,275.7
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,219.69,137.46
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,69.42,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,6.83,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,16.75,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,27.12,16.79
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,37.01,27.02
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,44.81,34.48
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,49.79,39.18
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,54.71,43.61
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,57.84,46.28
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,60.92,48.8
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,63.76,51.04
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,66.48,53.13
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,74.03,59.4
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,75.25,60.12
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,75.98,60.45
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,76.64,60.73
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,76.52,60.35
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,104.11,61.69
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,166.17,95.52
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,219.09,133.14
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,271.96,176.55
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,325.69,223.06
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,379.09,270.06
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,432.54,316.6
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,484.96,361.31
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,536.84,404.4
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,586.91,445.28
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,635.89,484.27
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,682.26,520.59
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,727.03,554.97
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,768.74,586.93
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,808.42,615.56
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,845.04,641.83
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,879.12,666.88
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,907.9,688.54
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,933.63,708.24
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,954.3,724.61
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,971.63,738.87
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,983.12,749.21
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,991.12,757.34
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,993.15,761.67
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,991.71,763.76
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,983.27,759.51
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,971.5,753.09
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,964.92,753.01
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,943.36,742.22
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,913.31,723.91
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,880.7,703.53
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,837.27,674.47
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,792.06,643.47
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,739.88,606.12
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,681.93,563.01
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,606.95,504.63
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,533.65,445.0
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,435.18,361.85
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,341.84,278.53
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,220.67,144.27
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,68.82,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,6.83,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,17.12,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,27.84,17.48
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,36.18,26.24
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,46.42,35.86
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,57.66,46.18
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,72.34,59.35
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,93.68,78.16
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,111.43,93.46
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,124.56,104.47
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,137.4,115.04
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,118.8,98.39
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,111.64,91.75
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,91.11,73.64
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,80.3,64.02
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,78.33,62.03
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,116.65,71.16
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,167.81,96.42
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,220.52,134.18
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,273.86,178.3
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,328.16,225.62
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,382.67,273.97
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,436.6,321.22
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,487.61,365.36
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,535.48,405.38
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,580.6,442.17
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,623.3,475.9
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,679.3,519.85
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,735.78,563.78
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,778.11,596.24
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,818.2,625.43
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,853.84,651.42
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,886.72,675.54
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,910.75,693.77
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,931.24,709.73
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,949.57,724.22
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,951.58,727.49
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,955.36,731.98
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,947.16,728.22
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,937.4,723.86
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,924.21,717.17
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,947.4,735.36
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,958.41,744.85
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,923.97,725.02
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,880.62,698.58
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,883.75,704.65
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,876.55,702.94
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,839.6,679.01
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,795.26,649.01
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,736.07,606.32
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,676.56,561.94
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,600.94,502.73
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,526.84,442.13
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,427.66,357.92
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,333.37,273.48
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,220.95,150.26
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,69.93,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,6.83,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,17.86,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,29.26,18.83
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,38.58,28.45
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,47.75,37.18
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,55.92,44.79
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,61.43,49.81
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,66.81,54.54
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,71.93,58.92
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,76.98,63.09
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,81.69,66.9
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,78.85,64.04
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,76.41,61.56
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,90.4,73.4
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,103.55,84.38
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,87.21,69.96
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,111.33,66.67
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,172.98,101.37
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,225.87,139.91
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,279.24,184.71
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,333.48,232.68
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,387.87,281.6
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,442.29,330.11
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,495.23,376.6
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,547.53,421.46
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,597.84,464.05
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,647.02,504.79
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,693.3,542.33
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,737.91,577.86
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,779.55,610.8
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,819.09,640.91
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,854.71,667.27
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,887.7,691.73
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,916.15,712.83
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,941.57,731.84
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,961.07,746.86
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,990.41,769.05
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,1001.6,778.38
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,1009.23,785.44
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,1010.84,788.24
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,1008.91,788.71
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,997.89,782.55
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,983.45,774.1
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,961.68,761.62
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,944.56,752.57
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,908.54,729.37
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,870.18,704.2
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,818.37,668.39
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,765.14,630.7
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,697.86,580.94
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,624.61,524.81
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,540.62,457.81
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,459.95,390.64
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,359.7,303.38
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,252.87,208.34
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,160.63,111.61
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,35.12,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,5.97,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,14.7,0.0
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,23.66,14.3
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,21.9,13.78
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,21.05,13.32
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,26.39,18.29
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,30.54,22.09
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,70.24,57.83
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,104.98,88.59
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,125.24,106.1
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,139.02,117.69
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,151.73,128.26
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,164.13,138.46
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,166.0,139.57
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,176.11,147.76
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,183.17,153.29
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,205.82,157.51
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,215.95,155.3
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,250.34,175.82
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,288.49,206.0
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,333.95,244.18
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,383.55,288.54
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,432.79,331.35
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,477.3,368.33
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,533.75,414.85
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,583.1,455.22
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,632.36,494.67
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,652.48,510.25
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,662.79,517.59
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,711.35,554.1
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,759.69,589.7
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,814.3,631.32
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,868.17,672.1
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,869.27,672.36
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,862.54,667.15
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,787.33,610.92
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,691.57,538.59
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,701.92,550.0
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,710.59,559.86
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,804.28,635.52
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,884.83,700.99
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,797.56,635.42
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,693.66,557.02
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,743.53,601.39
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,767.21,626.17
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,750.02,615.57
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,730.15,602.64
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,661.54,551.21
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,593.29,498.27
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,548.12,463.56
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,501.92,426.95
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,445.99,380.49
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,390.93,333.14
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,319.18,269.45
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,236.67,195.19
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,154.56,109.72
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,37.34,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,6.83,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,19.46,0.0
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,32.31,21.72
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,42.49,32.01
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,52.64,41.63
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,59.96,48.46
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,67.13,54.93
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,73.78,60.73
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,77.66,63.92
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,80.13,65.76
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,82.51,67.48
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,83.63,68.06
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,84.67,68.58
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,84.9,68.39
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,85.06,68.16
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,93.08,74.65
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,124.39,76.82
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,172.15,100.9
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,222.57,136.88
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,281.41,184.56
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,333.9,229.44
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,386.67,275.5
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,439.43,320.94
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,491.46,364.79
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,542.93,407.0
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,592.78,446.96
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,641.61,485.09
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,687.25,520.18
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,731.33,553.36
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,771.88,583.72
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,810.26,611.04
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,844.26,635.08
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,875.53,657.28
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,903.04,677.47
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,927.53,695.71
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,946.57,709.97
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,962.31,722.52
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,972.27,732.27
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,978.82,739.89
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,992.05,752.31
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,988.94,753.59
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,978.75,748.18
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,965.24,740.62
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,944.41,732.25
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,920.59,721.51
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,893.18,705.91
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,857.36,683.87
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,812.24,654.67
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,765.64,623.54
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,705.07,580.36
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,644.32,535.5
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,566.6,474.97
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,490.53,413.14
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,390.76,328.49
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,303.07,249.68
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,204.76,149.05
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,57.54,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,7.68,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,19.0,0.9
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,30.76,20.46
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,38.85,28.76
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,46.77,36.34
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,64.82,52.77
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,82.74,68.85
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,96.33,80.83
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,105.48,88.65
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,114.67,96.35
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,123.63,103.73
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,135.33,113.4
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,146.41,122.43
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,134.72,111.76
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,131.04,108.08
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,129.19,105.99
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,151.6,104.4
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,180.76,114.3
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,228.97,146.31
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,275.0,183.37
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,333.25,232.69
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,386.23,280.1
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,439.51,327.32
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,492.22,373.24
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,544.69,417.87
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,594.79,459.76
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,643.93,499.89
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,690.89,537.68
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,736.41,573.66
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,778.23,606.13
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,817.88,635.07
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,853.57,660.98
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,886.57,684.96
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,915.37,705.95
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,941.15,724.86
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,961.45,740.36
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,978.43,753.69
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,989.61,762.69
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,997.34,769.45
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,999.1,772.44
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,997.42,773.22
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,1000.89,777.37
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,988.31,770.32
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,968.43,759.14
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,945.47,745.81
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,913.55,725.86
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,879.09,703.87
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,840.66,678.59
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,794.78,647.16
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,729.13,599.69
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,663.55,550.79
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,573.29,480.31
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,485.61,409.09
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,386.68,325.48
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,300.17,248.12
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,207.32,153.86
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,65.68,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,31.28,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,6.83,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,15.49,0.69
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,24.55,15.28
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,28.84,19.95
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,33.03,24.06
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,30.58,22.03
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,28.06,19.78
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,39.69,30.23
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,51.36,40.57
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,62.22,50.05
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,72.87,59.21
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,81.22,66.24
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,89.51,73.15
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,101.87,83.48
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,114.09,93.56
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,116.96,95.58
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,120.06,93.45
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,130.64,101.55
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,141.54,109.84
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,155.78,120.81
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,170.38,132.05
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,175.85,136.12
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,181.46,140.34
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,185.81,143.54
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,190.22,146.8
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,241.6,186.95
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,291.65,225.59
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,350.85,271.08
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,413.85,318.99
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,428.45,330.21
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,443.35,341.83
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,474.72,366.29
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,518.24,399.64
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,718.36,556.74
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,906.18,697.16
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,940.93,721.51
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,986.79,754.54
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,999.48,765.07
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,1008.7,773.58
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,1012.91,778.41
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,1013.63,781.02
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,1005.27,776.87
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,993.53,770.53
2018,5,23,15,45,837.5,95.0,5.0,17.25,630.5,987.98,770.98
2018,5,23,16,0,823.0,92.0,5.0,16.5,585.0,967.26,760.66
2018,5,23,16,15,804.5,88.0,4.95,16.0,536.5,938.29,743.3
2018,5,23,16,30,786.0,84.0,4.9,15.5,488.0,906.62,723.83
2018,5,23,16,45,759.5,80.5,4.85,15.0,437.5,865.41,697.0
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,822.29,668.17
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,772.54,633.15
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,717.12,592.57
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,644.9,537.25
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,574.0,480.47
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,480.37,402.02
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,391.2,323.68
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,272.82,206.9
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,141.72,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,51.79,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
