Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,6.83,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,13.66,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.55,10.13
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,29.61,20.0
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,34.02,24.49
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,41.91,31.78
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,45.68,35.2
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,49.45,38.45
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,51.43,40.01
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,53.44,41.5
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,55.65,43.16
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,65.61,51.48
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,67.65,52.87
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,69.57,54.15
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,70.96,54.95
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,72.24,55.65
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,73.02,55.95
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,119.02,63.18
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,174.01,93.89
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,229.88,134.66
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,285.4,179.78
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,341.05,226.53
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,395.98,272.74
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,450.9,318.05
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,504.37,361.26
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,557.21,402.64
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,608.77,442.13
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,659.2,479.64
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,706.54,514.03
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,752.28,546.43
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,794.92,576.42
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,835.35,603.17
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,872.2,627.76
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,906.32,650.53
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,936.57,671.75
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,963.77,691.1
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,985.41,707.26
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1003.67,721.39
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,1017.15,733.19
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,1027.14,743.21
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,1031.09,749.86
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,1031.54,754.36
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,1025.38,751.83
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,1015.81,747.21
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,1000.01,744.51
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,981.12,739.51
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,967.29,735.07
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,938.81,720.27
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,901.27,698.47
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,861.6,674.63
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,811.31,642.39
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,759.84,608.13
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,701.48,566.94
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,638.06,519.83
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,556.34,455.61
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,477.65,390.56
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,373.99,301.52
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,274.73,191.65
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,118.39,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.27,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,7.26,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,14.51,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,23.27,11.39
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,32.05,22.15
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,37.95,28.03
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,43.81,33.59
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,47.43,36.93
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,51.03,40.12
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,58.11,46.28
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,60.58,48.25
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,62.13,49.35
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,63.65,50.4
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,64.68,51.02
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,74.85,59.54
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,76.44,60.57
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,77.89,61.49
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,78.82,61.98
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,123.89,69.22
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,176.66,98.84
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,230.88,139.17
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,284.93,184.24
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,339.77,231.83
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,394.86,280.14
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,449.94,327.79
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,504.14,373.63
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,557.77,417.77
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,609.09,459.42
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,659.28,499.18
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,707.53,536.68
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,754.23,572.28
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,797.07,604.41
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,837.69,633.27
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,875.11,660.15
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,909.84,685.2
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,939.82,707.16
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,966.71,727.1
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,989.44,744.48
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1008.83,759.75
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,1023.35,771.48
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,1034.4,781.01
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,1038.8,786.39
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,1039.62,789.53
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,1035.11,788.03
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,1027.22,784.37
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,1012.22,777.31
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,994.05,768.11
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,968.72,753.18
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,951.92,744.31
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,914.53,720.36
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,874.98,694.58
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,825.59,661.65
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,775.0,626.82
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,710.15,579.6
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,651.79,535.43
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,570.06,470.3
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,491.38,404.53
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,385.11,312.75
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,284.16,201.92
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,123.38,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.27,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,7.26,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,14.51,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.71,11.67
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.9,22.88
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,37.9,27.97
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,42.93,32.78
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,46.95,36.48
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,50.93,39.99
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,53.21,41.87
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,60.43,48.04
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,62.33,49.45
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,64.17,50.8
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,65.13,51.34
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,66.03,51.85
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,76.71,60.77
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,78.09,61.65
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,78.98,62.13
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,122.61,69.07
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,174.9,98.89
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,228.26,139.1
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,282.11,184.6
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,336.32,232.31
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,389.74,279.86
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,443.29,327.03
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,495.08,371.99
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,546.41,415.51
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,596.73,457.54
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,646.06,497.87
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,693.22,535.7
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,738.97,571.73
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,780.97,604.82
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,820.9,634.36
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,857.77,661.8
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,892.09,687.46
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,922.3,710.18
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,949.54,730.91
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,972.3,748.59
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,991.81,764.13
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,1005.52,775.76
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,1015.77,785.14
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,1020.57,790.85
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,1021.88,794.3
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,1016.84,792.32
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,1008.47,788.14
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,993.48,780.9
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,975.32,771.44
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,951.15,756.57
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,935.55,748.0
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,900.44,724.6
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,863.15,699.34
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,813.63,664.45
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,762.97,627.83
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,698.98,579.48
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,641.68,534.61
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,558.35,466.75
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,478.23,398.6
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,369.93,303.98
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,267.68,193.66
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,113.63,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,24.61,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,7.26,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,14.51,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,22.94,11.07
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,34.62,24.38
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,39.94,29.8
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,45.29,34.92
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,49.21,38.54
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,53.1,41.97
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,54.95,43.47
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,61.94,49.43
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,64.14,51.08
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,66.27,52.63
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,67.17,53.09
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,68.03,53.52
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,78.57,62.24
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,79.93,63.03
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,80.5,63.17
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,123.55,69.51
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,176.08,98.89
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,229.71,138.52
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,283.7,183.21
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,338.15,230.05
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,391.57,276.39
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,445.11,322.2
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,497.89,366.5
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,550.25,409.3
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,600.9,450.15
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,650.56,489.28
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,697.68,525.59
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,743.35,560.11
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,785.24,592.09
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,825.03,620.93
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,861.75,647.8
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,895.87,672.93
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,926.73,696.18
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,954.64,717.55
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,977.15,735.81
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,996.38,752.0
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,1010.31,764.75
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,1020.8,775.33
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,1025.35,781.98
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,1026.44,786.41
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,1021.08,784.23
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,1012.39,779.89
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,997.7,776.19
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,991.9,778.91
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,967.42,765.46
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,940.12,749.88
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,903.24,726.54
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,864.19,701.15
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,812.92,665.75
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,766.95,633.43
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,700.37,583.4
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,634.43,531.89
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,548.21,461.02
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,464.85,389.62
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,352.78,290.91
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,253.97,185.13
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,102.08,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,19.76,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,0.0,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,13.66,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,23.95,11.69
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.29,24.89
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,43.4,32.8
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,51.39,40.31
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,60.11,48.27
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,66.14,53.63
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,68.86,55.91
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,71.57,58.1
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,73.61,59.63
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,75.56,61.06
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,76.64,61.71
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,77.63,62.3
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,80.31,64.25
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,91.29,73.29
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,86.66,68.96
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,123.62,71.97
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,173.05,99.49
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,233.07,144.09
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,283.87,185.79
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,335.79,230.1
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,387.92,275.01
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,440.3,319.37
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,491.74,361.98
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,542.88,403.08
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,592.45,441.99
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,641.18,479.14
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,687.2,513.38
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,731.87,545.8
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,773.98,575.9
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,814.2,602.72
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,851.07,626.87
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,885.5,649.3
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,915.08,668.86
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,941.72,686.55
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,963.88,701.39
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,982.8,714.27
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,997.01,724.36
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,1007.84,732.47
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,1012.26,736.77
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,1013.25,739.07
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,1007.26,736.68
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,997.94,732.32
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,981.85,725.63
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,974.73,724.89
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,947.93,711.13
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,918.43,695.41
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,879.49,672.45
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,838.55,647.55
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,786.37,614.9
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,739.42,584.79
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,674.15,539.59
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,609.6,492.64
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,526.42,428.83
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,446.34,364.15
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,344.25,277.48
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,250.9,180.61
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,103.07,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,21.97,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,9.39,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,18.56,7.71
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,28.07,18.6
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,40.96,30.54
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,52.77,41.34
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,69.34,56.17
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,84.28,69.29
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,98.42,81.43
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,114.56,95.05
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,117.5,97.02
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,124.73,102.63
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,99.12,80.18
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,77.29,61.11
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,79.05,62.28
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,73.72,57.42
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,84.76,66.45
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,125.64,72.18
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,176.68,100.43
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,228.77,138.62
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,281.25,181.79
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,334.05,226.95
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,385.94,271.63
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,437.99,315.82
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,489.24,358.43
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,540.16,399.63
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,589.15,438.66
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,637.26,476.04
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,677.37,505.59
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,710.09,528.92
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,746.09,554.66
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,774.38,574.56
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,812.94,603.01
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,849.97,630.2
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,877.81,650.65
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,902.92,669.18
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,920.5,682.24
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,934.96,693.34
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,960.68,712.57
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,992.71,736.12
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,993.1,738.35
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,1003.37,747.63
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,1000.68,747.26
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,994.55,744.8
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,979.47,739.02
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,973.27,739.45
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,947.34,725.56
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,918.68,709.68
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,881.18,686.74
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,841.63,661.88
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,792.0,629.31
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,741.25,594.89
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,684.43,554.15
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,622.74,507.85
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,542.54,444.43
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,465.23,380.46
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,364.39,294.3
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,270.85,196.52
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,115.56,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,27.12,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,11.1,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.26,9.55
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.17,22.15
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,37.6,27.64
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,41.36,31.32
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,48.57,37.89
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,55.37,43.94
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,58.25,46.36
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,61.12,48.72
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,64.2,51.19
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,62.03,49.03
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,63.43,50.0
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,64.75,50.91
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,75.2,59.61
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,76.36,60.26
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,76.75,60.26
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,117.99,65.87
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,169.51,93.94
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,222.47,132.8
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,276.03,177.03
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,330.47,223.85
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,384.93,271.02
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,439.45,317.45
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,492.47,361.73
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,544.97,404.28
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,596.02,444.85
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,646.0,483.47
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,693.69,519.35
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,739.85,553.22
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,782.72,583.96
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,823.39,611.35
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,860.56,636.35
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,895.04,659.46
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,925.59,680.45
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,953.15,699.5
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,976.66,715.95
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,996.93,730.38
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,1010.95,741.85
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,1021.51,751.23
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,1026.61,757.26
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,1028.23,761.17
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,1023.3,759.41
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,1014.99,755.58
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,999.75,750.63
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,981.39,743.54
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,956.69,731.14
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,940.71,724.75
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,903.31,702.94
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,863.78,679.14
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,814.91,647.96
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,764.83,614.8
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,707.64,574.88
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,645.68,529.22
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,565.33,465.77
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,487.87,401.57
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,386.63,314.75
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,291.93,215.03
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,157.61,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,30.81,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,13.66,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,21.14,9.4
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,28.75,19.26
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,33.99,24.52
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,39.23,29.48
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,46.01,35.66
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,49.32,38.58
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,52.07,40.87
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,54.78,43.06
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,56.94,44.71
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,59.03,46.26
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,68.76,54.43
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,70.66,55.74
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,72.05,56.62
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,73.33,57.39
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,74.41,58.01
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,116.81,64.12
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,171.38,94.39
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,226.58,135.25
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,282.88,182.08
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,339.01,230.59
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,393.23,277.89
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,447.62,324.76
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,501.22,370.04
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,554.34,413.78
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,605.56,455.45
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,655.81,495.38
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,703.91,533.07
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,750.6,569.01
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,794.59,602.36
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,836.65,632.1
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,875.27,659.51
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,911.38,685.18
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,943.08,708.4
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,971.76,729.67
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,994.48,746.66
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1013.81,761.5
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1029.25,773.82
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,1041.22,783.94
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,1046.65,790.17
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,1048.54,794.19
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,1043.83,792.54
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,1035.66,788.7
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,1020.5,781.93
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,1002.14,773.02
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,977.13,759.0
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,960.7,751.07
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,924.01,728.4
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,885.07,703.79
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,835.55,670.43
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,784.76,635.21
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,722.2,589.85
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,666.37,547.81
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,586.3,484.32
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,508.92,419.92
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,405.38,330.69
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,309.06,229.25
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,167.72,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,33.9,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,13.66,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.62,9.64
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,29.67,20.1
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,34.47,25.0
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,39.31,29.63
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,46.54,36.2
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,50.27,39.49
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,53.0,41.76
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,55.69,43.92
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,57.46,45.21
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,59.19,46.44
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,69.24,54.87
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,71.47,56.43
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,72.85,57.28
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,74.11,58.03
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,75.17,58.6
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,117.14,64.38
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,170.73,93.16
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,225.65,133.16
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,281.22,178.82
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,337.49,226.96
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,392.73,274.65
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,447.94,321.54
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,503.31,367.27
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,558.13,411.12
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,610.26,452.2
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,661.26,491.26
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,709.92,527.52
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,756.97,561.69
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,800.8,593.11
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,842.29,621.13
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,879.7,646.3
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,914.28,669.54
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,945.68,690.93
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,974.04,710.35
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,997.37,727.0
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1017.34,741.59
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1032.43,753.45
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,1044.02,763.21
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,1049.51,768.87
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,1051.43,772.34
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,1046.78,770.82
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,1038.67,767.21
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,1023.04,761.22
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,1004.21,753.12
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,977.84,738.56
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,960.15,729.92
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,922.72,707.81
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,883.1,683.81
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,833.24,652.57
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,782.11,619.31
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,716.84,573.76
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,658.71,531.58
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,576.93,468.44
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,497.98,404.56
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,391.56,315.23
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,292.47,214.93
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,160.47,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,34.78,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,13.66,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,22.03,9.7
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.44,20.64
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,35.99,26.2
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,41.54,31.44
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,45.27,34.83
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,48.98,38.05
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,56.33,44.36
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,59.26,46.66
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,61.25,48.0
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,63.18,49.25
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,64.59,50.04
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,75.03,58.47
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,76.93,59.6
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,78.67,60.6
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,79.31,60.69
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,119.58,65.41
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,173.15,93.26
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,227.9,131.68
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,283.07,175.2
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,338.76,220.76
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,393.44,265.8
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,448.18,310.03
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,502.0,352.28
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,555.35,392.74
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,607.42,432.06
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,658.43,469.52
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,706.44,503.72
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,752.92,536.01
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,795.98,566.25
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,836.87,593.02
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,874.58,617.67
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,909.63,640.6
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,940.52,661.93
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,968.35,681.42
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,990.65,697.06
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1009.58,710.73
