Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,12.38,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,21.04,8.07
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,29.75,19.63
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,36.93,26.56
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,42.17,31.48
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,47.35,36.15
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,51.49,39.73
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,55.52,43.1
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,57.86,44.9
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,65.66,51.35
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,67.58,52.67
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,69.41,53.89
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,70.36,54.38
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,71.24,54.81
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,71.64,54.83
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,83.15,64.11
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,131.6,73.47
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,182.3,103.31
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,233.77,142.04
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,286.05,185.3
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,338.35,230.18
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,390.88,275.24
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,442.42,318.94
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,493.55,361.29
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,542.77,401.3
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,591.15,439.62
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,637.28,475.44
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,682.05,509.57
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,724.74,541.83
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,765.74,572.01
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,803.54,598.25
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,839.09,622.9
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,869.77,644.73
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,897.6,664.71
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,919.67,680.88
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,938.53,695.04
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,953.19,707.06
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,964.53,717.03
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,969.52,723.05
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,971.13,726.97
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,965.75,724.77
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,957.06,720.47
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,941.65,715.14
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,935.09,716.05
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,909.21,701.43
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,880.69,684.86
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,842.45,660.73
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,802.22,634.69
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,757.26,604.38
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,706.65,568.85
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,641.28,520.67
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,576.74,471.06
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,495.31,405.36
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,417.05,339.24
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,316.11,249.79
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,211.27,107.0
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,83.73,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,11.52,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,20.82,7.28
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,27.37,17.64
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,33.89,24.0
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,38.54,28.39
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,43.15,32.56
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,50.11,38.64
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,53.2,41.18
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,55.34,42.81
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,57.45,44.35
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,59.03,45.4
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,60.56,46.38
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,70.86,54.79
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,72.51,55.82
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,73.65,56.4
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,74.68,56.9
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,123.25,65.77
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,175.84,96.11
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,229.15,135.81
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,283.46,180.44
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,337.86,226.9
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,392.47,273.5
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,446.29,318.67
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,499.69,362.33
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,551.1,403.68
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,601.49,443.11
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,650.55,480.38
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,698.13,515.61
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,742.01,548.65
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,783.78,578.99
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,821.3,605.33
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,856.18,629.9
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,888.54,653.33
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,918.03,674.95
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,942.65,693.74
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,964.07,710.58
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,979.21,722.89
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,990.87,733.08
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,997.61,740.16
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,1000.85,745.08
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,997.11,744.05
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,989.95,740.88
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,975.95,735.1
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,958.81,727.22
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,945.51,721.48
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,917.93,705.67
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,880.76,683.04
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,841.48,658.46
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,790.41,624.47
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,738.22,588.6
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,679.2,546.2
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,615.79,498.37
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,533.17,432.86
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,453.79,366.55
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,340.7,267.66
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,223.01,102.57
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,91.31,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,11.52,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,20.86,6.43
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,27.83,17.91
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,34.74,24.66
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,39.34,29.03
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,43.92,33.18
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,47.14,35.97
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,54.78,42.52
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,56.87,44.1
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,58.93,45.61
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,60.11,46.33
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,61.28,47.02
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,71.86,55.66
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,73.82,56.95
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,74.36,57.03
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,74.8,57.06
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,123.51,66.59
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,177.35,97.77
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,231.74,138.43
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,286.44,183.52
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,340.3,229.4
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,394.49,275.56
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,447.87,320.44
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,501.02,364.03
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,551.98,405.02
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,602.08,444.21
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,650.6,481.44
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,697.75,516.86
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,741.71,549.82
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,783.66,580.15
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,821.77,606.57
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,857.38,631.26
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,889.41,654.08
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,918.54,675.05
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,942.29,692.51
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,962.78,707.95
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,979.01,720.84
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,991.85,731.64
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,998.2,738.28
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,1001.04,742.78
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,996.9,741.49
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,989.35,738.08
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,975.27,734.13
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,958.0,727.99
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,945.73,723.26
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,919.0,708.3
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,883.13,686.78
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,845.06,663.22
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,795.3,629.79
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,744.33,594.46
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,679.72,547.54
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,622.05,503.81
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,539.12,437.58
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,459.54,370.68
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,353.29,276.23
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,240.37,97.03
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,100.32,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,10.67,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,18.33,4.1
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,24.21,14.83
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,32.77,22.98
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,36.73,26.76
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,40.73,30.37
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,44.15,33.31
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,47.51,36.09
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,49.55,37.58
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,58.6,45.05
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,61.54,47.17
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,64.35,49.14
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,66.59,50.65
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,68.7,52.02
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,69.96,52.68
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,71.11,53.25
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,119.2,62.0
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,174.24,92.8
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,229.59,133.05
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,285.28,177.72
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,340.84,223.69
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,396.59,269.64
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,450.82,313.57
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,504.57,355.85
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,556.54,396.17
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,607.49,434.56
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,656.4,470.44
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,703.75,504.29
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,748.56,536.83
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,791.4,566.69
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,830.84,593.21
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,867.8,618.08
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,899.49,640.62
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,928.15,661.67
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,952.38,679.54
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,973.29,695.44
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,981.87,704.07
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,986.7,710.51
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,983.48,712.13
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,963.69,702.86
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,985.0,718.65
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,988.85,722.77
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,974.24,720.19
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,968.14,723.48
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,949.61,716.73
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,927.96,707.74
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,888.17,685.74
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,846.32,661.59
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,772.13,612.01
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,704.85,565.83
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,639.08,518.44
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,573.98,469.19
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,508.06,415.49
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,444.05,360.19
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,323.75,253.43
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,197.58,65.26
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,73.95,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,11.52,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,20.95,4.28
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,28.74,18.57
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,36.42,26.15
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,41.71,31.16
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,46.95,35.9
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,51.14,39.53
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,55.21,42.92
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,58.31,45.35
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,66.92,52.46
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,69.17,54.0
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,71.31,55.42
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,72.9,56.38
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,74.37,57.24
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,75.92,58.16
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,77.31,58.95
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,123.04,68.2
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,177.02,99.08
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,232.11,139.74
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,287.24,184.4
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,340.7,229.13
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,394.65,274.29
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,450.31,319.91
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,501.56,361.28
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,551.04,400.99
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,599.86,439.26
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,646.88,475.27
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,692.79,509.67
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,736.32,542.65
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,778.22,574.07
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,816.27,601.55
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,852.08,627.02
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,883.74,650.4
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,912.61,672.06
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,933.02,688.02
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,937.59,693.46
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,964.96,715.06
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,988.66,734.28
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,998.13,744.4
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,991.43,743.73
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,998.72,750.33
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,990.01,746.03
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,975.06,742.26
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,956.85,736.2
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,932.54,722.81
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,905.35,707.27
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,866.95,683.74
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,826.34,658.08
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,780.83,627.41
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,728.71,590.7
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,662.48,541.9
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,596.91,491.31
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,511.88,421.94
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,430.22,351.93
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,319.65,251.09
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,200.79,49.29
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,76.18,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,10.24,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,17.92,1.62
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,27.85,17.82
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,37.64,27.29
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,46.74,35.71
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,57.66,45.52
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,65.2,52.13
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,72.39,58.24
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,76.86,61.85
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,81.11,65.18
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,85.67,68.72
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,89.92,71.94
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,92.48,73.68
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,94.8,75.2
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,96.45,76.19
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,97.88,76.99
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,133.25,80.14
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,189.12,112.49
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,236.1,145.95
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,286.91,186.84
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,346.85,237.65
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,400.1,283.52
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,452.62,328.17
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,504.8,371.52
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,555.3,412.85
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,605.02,452.53
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,651.87,489.03
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,697.37,523.68
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,743.35,558.65
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,788.12,592.24
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,830.39,622.01
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,870.68,650.17
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,902.58,673.08
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,931.46,694.04
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,955.39,711.43
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,975.98,726.7
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,991.72,739.73
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,1003.99,750.61
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,1009.25,756.94
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,1010.96,761.06
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,1006.1,759.29
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,997.79,755.34
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,995.13,758.01
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,977.14,750.06
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,950.39,734.98
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,920.82,717.77
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,880.55,692.44
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,838.15,665.05
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,789.44,633.06
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,734.36,595.01
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,663.18,542.57
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,592.9,488.34
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,500.02,412.96
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,410.71,336.8
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,294.41,230.41
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,170.81,22.16
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,62.37,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,6.83,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,12.86,0.0
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,27.65,17.66
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,42.05,31.3
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,56.77,44.77
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,71.14,57.68
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,83.17,68.24
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,92.23,75.92
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,100.99,83.16
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,109.37,89.91
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,114.74,93.98
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,119.83,97.75
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,123.61,100.37
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,127.14,102.76
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,129.47,104.16
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,131.59,105.39
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,165.88,110.6
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,211.83,137.17
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,258.28,171.03
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,305.78,208.88
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,352.58,247.29
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,400.87,286.95
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,448.17,325.37
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,496.38,363.65
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,542.94,400.15
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,589.6,435.84
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,634.14,469.08
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,678.17,501.18
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,723.03,533.93
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,767.55,565.96
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,810.35,596.7
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,845.5,622.15
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,875.02,643.3
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,901.73,662.23
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,923.22,677.87
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,950.27,697.58
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,963.37,708.79
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,973.09,718.03
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,976.38,723.29
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,976.24,726.46
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,966.23,721.19
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,952.88,713.82
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,935.91,707.58
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,915.84,699.13
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,889.4,684.36
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,860.14,667.42
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,820.29,642.42
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,778.39,615.4
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,722.23,577.53
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,665.24,537.67
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,593.13,484.33
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,521.92,429.2
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,431.82,355.72
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,351.01,286.17
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,252.04,194.13
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,139.66,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,49.04,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,8.54,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,15.5,0.0
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,27.61,17.43
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,39.45,28.89
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,51.27,39.8
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,62.75,50.17
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,71.02,57.49
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,79.04,64.37
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,85.96,70.1
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,92.6,75.47
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,97.25,79.03
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,101.93,82.58
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,104.04,83.87
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,105.94,85.0
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,106.59,85.09
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,107.1,85.08
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,141.06,89.23
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,188.62,115.72
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,237.55,151.5
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,288.45,192.95
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,339.63,236.66
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,397.02,285.31
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,441.71,324.81
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,486.41,362.71
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,536.13,403.01
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,588.56,444.76
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,638.4,484.09
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,689.76,523.95
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,713.86,541.43
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,727.53,550.8
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,747.72,565.31
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,761.24,574.74
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,764.58,577.65
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,764.05,577.77
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,705.23,535.46
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,652.38,496.6
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,648.07,495.22
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,641.93,492.31
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,622.64,480.16
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,601.14,466.37
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,684.89,533.87
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,789.74,614.86
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,692.87,543.53
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,574.56,455.24
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,607.14,485.3
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,659.04,528.91
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,699.59,564.0
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,744.25,600.45
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,718.21,583.21
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,689.6,563.63
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,604.88,499.14
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,522.09,433.64
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,422.58,351.37
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,324.95,267.1
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,242.74,186.86
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,145.25,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,52.48,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,8.11,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,15.05,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,27.64,17.33
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,39.32,28.76
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,51.81,40.26
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,63.92,51.17
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,73.04,59.18
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,81.81,66.65
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,89.96,73.38
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,97.77,79.68
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,106.29,86.46
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,114.3,92.7
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,116.75,94.15
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,119.08,95.51
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,118.75,94.65
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,118.27,93.7
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,149.33,96.46
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,195.2,121.27
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,248.64,162.1
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,297.93,202.92
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,342.09,237.71
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,392.63,278.25
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,442.25,318.69
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,494.07,360.09
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,543.33,398.95
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,592.42,436.64
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,634.29,468.1
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,673.57,496.81
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,720.52,531.05
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,762.6,561.49
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,805.62,592.09
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,847.32,620.91
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,877.84,641.95
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,905.49,661.18
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,927.84,677.11
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,946.97,691.05
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,958.52,700.83
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,966.58,708.52
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,967.7,712.03
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,973.62,719.2
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,964.58,714.61
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,952.2,708.0
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,931.08,699.36
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,906.96,688.55
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,871.88,668.4
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,834.36,646.2
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,786.04,615.8
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,736.09,583.34
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,664.98,534.11
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,603.68,490.58
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,526.62,432.63
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,451.75,373.52
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,364.55,300.78
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,281.73,228.94
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,195.92,147.32
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,91.0,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,29.53,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,6.83,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,12.41,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,26.55,16.33
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,39.32,28.79
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,52.18,40.64
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,64.64,51.9
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,74.87,60.91
2018,7,31,7,0,411.0,119.0,3.1,16.4,259.0,84.74,69.35
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,91.81,75.13
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,98.58,80.53
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,103.7,84.41
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,108.57,88.01
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,111.6,89.95
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,113.72,91.12
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,113.78,90.59
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,113.74,90.0
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,144.69,93.07
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,191.47,118.28
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,239.7,152.67
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,289.44,192.08
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,338.74,232.73
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,389.54,274.76
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,439.73,315.89
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,490.88,356.85
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,540.69,395.99
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,590.59,434.15
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,636.79,468.89
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,682.37,502.38
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,726.17,534.6
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,768.79,565.47
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,808.09,593.74
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,845.49,619.71
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,875.65,640.9
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,902.9,660.25
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,924.8,676.14
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,943.45,690.03
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,956.35,700.6
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,965.82,709.25
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,969.85,714.48
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,970.4,717.6
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,962.07,713.51
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,958.27,712.68
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,940.09,706.24
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,918.79,697.62
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,890.82,682.93
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,860.15,666.08
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,819.88,642.17
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,777.68,616.14
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,722.97,579.43
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,667.49,540.72
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,598.81,490.01
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,530.92,437.36
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,443.04,365.27
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,358.88,292.59
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,252.8,189.6
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,131.37,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,47.6,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
