Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,10.24,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.97,7.42
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,32.39,21.93
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.68,30.78
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,53.14,41.17
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,59.75,47.06
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,66.15,52.54
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,70.23,55.79
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,74.16,58.8
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,77.44,61.16
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,80.53,63.32
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,82.0,64.14
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,83.35,64.86
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,84.77,65.65
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,86.04,66.3
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,112.98,72.43
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,164.69,95.06
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,218.29,131.19
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,272.82,173.99
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,326.38,218.71
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,380.45,264.43
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,433.35,308.96
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,486.05,352.41
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,520.24,381.95
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,546.21,403.51
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,587.48,435.5
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,628.13,466.39
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,697.31,519.1
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,767.25,572.16
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,805.34,600.81
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,841.13,627.02
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,870.99,648.62
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,897.8,668.22
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,917.75,683.25
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,934.26,696.09
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,945.82,705.73
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,953.85,713.15
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,954.44,715.79
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,959.46,721.71
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,949.9,716.67
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,936.98,709.51
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,913.99,696.98
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,887.97,682.3
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,853.11,661.29
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,815.81,638.19
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,768.89,607.29
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,720.29,574.37
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,657.41,530.01
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,588.51,479.21
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,512.0,419.89
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,437.98,359.76
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,346.03,281.58
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,260.21,201.85
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,152.57,20.9
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,32.54,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,8.54,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,20.11,6.03
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,32.15,21.78
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.87,32.84
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,55.29,43.26
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,64.51,51.5
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,73.45,59.23
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,79.97,64.62
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,86.26,69.65
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,91.68,73.84
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,94.87,76.06
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,96.4,76.8
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,97.81,77.45
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,98.02,77.11
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,98.18,76.74
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,112.3,73.74
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,161.4,94.72
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,211.4,127.56
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,270.46,172.95
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,322.1,215.47
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,374.9,259.52
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,427.02,302.67
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,479.65,345.3
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,530.72,386.29
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,581.38,425.95
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,629.64,462.86
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,676.87,498.17
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,720.84,530.97
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,763.0,561.96
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,801.52,590.1
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,837.63,615.31
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,868.57,637.37
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,896.55,657.56
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,919.65,674.46
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,939.45,689.31
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,952.95,700.53
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,962.94,709.61
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,966.41,714.52
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,966.31,717.22
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,957.85,713.08
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,945.93,706.75
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,927.89,699.64
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,906.65,690.25
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,884.42,678.8
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,853.09,660.68
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,810.06,633.57
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,765.21,604.43
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,706.98,564.34
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,648.28,522.23
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,571.67,464.22
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,496.65,404.37
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,397.1,321.21
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,303.13,233.06
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,176.92,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,43.96,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,9.39,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,19.09,4.37
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.25,20.92
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.51,29.02
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,47.58,36.53
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,53.63,42.01
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,59.5,47.14
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,62.76,49.82
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,65.94,52.33
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,68.51,54.25
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,70.97,56.03
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,72.54,57.03
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,81.23,64.09
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,82.34,64.67
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,83.35,65.17
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,99.84,64.55
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,153.61,87.69
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,208.4,124.94
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,263.59,168.97
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,317.2,214.42
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,371.42,261.06
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,425.1,307.01
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,478.72,351.98
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,530.71,395.04
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,582.01,436.53
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,630.64,475.09
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,677.88,511.77
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,722.07,546.1
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,757.56,573.94
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,796.33,603.33
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,832.89,629.72
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,863.35,652.41
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,890.91,673.2
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,924.89,698.34
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,944.97,713.91
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,958.25,725.74
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,967.97,735.34
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,971.2,740.18
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,970.84,742.74
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,961.84,738.09
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,949.35,731.16
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,929.87,722.23
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,913.96,715.86
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,882.68,696.84
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,848.84,675.75
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,803.27,645.59
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,756.01,613.38
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,693.57,568.02
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,630.84,520.73
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,550.91,457.32
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,472.7,392.39
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,371.63,305.64
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,278.01,214.21
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,158.17,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,34.94,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.83,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,19.53,3.25
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,32.37,21.76
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,46.39,34.99
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,60.13,47.58
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,70.71,57.12
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,81.78,66.82
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,94.35,77.61
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,104.18,85.81
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,117.68,97.0
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,130.52,107.46
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,134.84,110.59
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,130.3,106.21
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,122.22,98.89
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,112.05,89.88
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,131.17,93.31
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,181.6,118.7
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,217.43,138.88
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,263.07,172.35
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,322.01,222.02
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,374.6,267.52
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,426.05,312.15
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,476.54,355.05
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,512.05,386.1
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,541.51,410.77
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,598.67,455.74
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,660.35,503.6
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,709.4,541.78
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,760.69,581.14
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,799.53,610.51
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,836.11,637.1
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,867.36,659.44
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,895.7,679.8
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,918.59,696.88
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,938.18,711.83
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,952.19,723.49
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,962.71,732.92
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,966.72,737.87
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,967.17,740.54
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,958.14,735.86
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,945.61,728.91
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,926.53,719.99
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,910.95,713.58
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,880.97,695.37
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,848.39,675.06
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,803.54,645.07
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,756.95,613.02
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,696.44,569.31
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,635.56,523.59
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,556.34,460.84
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,478.83,396.49
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,376.16,308.15
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,281.38,213.11
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,152.91,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,27.11,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.68,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.66,1.29
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,30.11,19.72
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.98,28.45
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,47.65,36.51
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,62.35,49.65
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,78.5,63.8
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,86.01,70.12
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,88.9,72.28
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,80.16,64.33
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,70.32,55.48
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,71.31,56.0
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,79.26,62.46
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,89.43,70.73
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,105.84,84.14
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,125.78,89.48
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,179.15,117.3
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,203.1,125.37
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,259.2,164.16
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,313.01,210.03
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,367.3,257.17
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,418.05,302.66
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,462.76,341.44
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,510.4,380.62
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,558.85,419.78
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,616.08,464.92
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,673.63,509.91
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,717.37,544.1
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,759.03,576.31
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,796.52,603.74
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,831.36,628.81
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,862.92,652.0
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,891.53,673.25
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,914.3,690.43
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,933.74,705.48
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,947.92,717.48
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,958.6,727.3
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,963.37,733.21
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,964.62,736.9
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,957.31,733.44
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,958.3,736.02
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,941.75,728.33
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,921.99,718.46
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,892.73,700.55
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,860.71,680.46
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,818.86,652.63
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,780.9,627.05
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,722.12,584.99
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,662.98,540.98
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,585.81,480.53
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,510.52,418.45
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,407.33,330.11
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,310.75,229.51
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,136.46,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,4.27,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.68,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.44,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.19,17.19
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,33.57,23.75
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,39.9,29.72
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,44.37,33.82
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,48.78,37.7
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,56.46,44.32
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,59.7,46.93
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,61.98,48.65
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,64.19,50.27
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,65.16,50.77
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,66.09,51.25
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,77.02,60.22
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,78.73,61.31
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,90.38,59.34
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,145.03,79.62
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,200.91,116.26
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,257.36,160.82
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,312.75,207.7
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,368.45,255.6
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,423.51,302.57
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,478.25,348.16
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,531.02,391.29
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,582.74,432.36
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,631.88,470.24
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,679.46,505.9
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,723.57,539.01
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,765.49,569.96
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,803.97,596.44
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,839.77,620.69
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,870.94,642.88
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,899.05,663.1
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,921.68,679.63
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,940.92,694.28
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,954.83,705.84
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,965.19,715.25
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,968.9,720.78
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,969.0,724.07
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,962.26,721.14
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,963.69,723.99
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,946.56,717.77
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,926.21,709.35
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,896.62,692.93
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,864.3,674.28
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,820.75,646.69
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,775.3,616.89
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,721.83,579.64
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,662.48,536.19
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,584.49,475.99
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,508.45,414.0
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,404.11,325.2
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,305.15,218.38
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,133.73,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.68,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.51,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.05
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,33.6,23.67
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,39.94,29.62
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,44.02,33.37
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,48.08,36.92
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,55.34,43.12
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,58.28,45.42
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,60.26,46.84
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,62.2,48.19
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,62.93,48.46
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,72.78,56.45
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,74.11,57.17
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,75.34,57.81
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,84.86,55.14
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,139.86,74.17
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,195.46,109.34
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,252.16,152.99
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,308.96,200.09
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,366.09,248.15
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,422.22,294.92
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,478.0,340.18
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,532.62,383.37
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,586.26,424.41
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,637.42,462.39
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,687.0,498.08
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,733.44,530.91
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,777.7,561.18
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,818.06,587.11
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,855.7,611.13
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,889.13,633.5
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,919.44,653.92
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,944.65,671.15
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,966.41,686.32
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,982.76,698.92
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,995.48,709.43
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,1001.38,715.77
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,1003.53,719.95
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,998.74,718.5
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,990.38,714.93
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,974.95,710.53
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,956.25,703.93
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,928.75,690.07
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,909.21,681.43
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,868.07,657.73
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,824.87,631.8
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,766.96,594.76
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,708.26,555.07
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,629.04,497.15
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,559.56,442.77
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,451.5,353.71
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,346.33,234.16
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,158.98,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.83,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,17.15,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.38,17.04
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,33.77,23.8
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,40.15,29.8
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,44.66,33.92
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,49.12,37.8
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,56.87,44.39
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,60.18,46.97
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,62.13,48.29
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,64.04,49.55
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,65.08,50.05
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,75.1,58.11
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,76.72,59.03
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,78.22,59.85
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,89.83,69.01
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,148.23,80.77
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,206.9,118.29
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,264.91,162.81
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,320.64,208.21
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,376.86,254.68
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,432.27,300.12
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,487.52,344.28
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,540.84,385.96
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,593.3,425.67
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,643.82,462.96
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,692.91,498.17
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,737.91,530.74
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,780.64,561.15
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,818.65,587.13
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,853.83,610.32
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,885.87,632.24
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,914.89,652.28
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,937.96,668.73
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,957.61,683.15
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,972.01,694.67
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,994.79,711.83
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,998.29,716.67
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,998.04,719.4
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,989.65,715.6
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,977.64,709.61
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,957.5,702.41
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,934.03,693.14
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,900.11,674.92
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,870.65,659.44
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,820.86,629.21
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,769.46,596.8
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,702.64,551.91
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,635.68,504.67
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,549.16,439.63
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,464.73,372.47
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,356.04,281.26
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,248.58,159.81
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,98.93,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.97,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.76,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.88,17.31
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,37.31,26.89
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,48.82,37.49
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,54.82,42.98
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,60.7,48.14
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,64.7,51.44
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,68.59,54.54
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,70.79,56.1
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,72.93,57.57
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,74.52,58.52
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,83.47,65.7
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,83.95,65.67
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,84.4,65.62
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,90.37,70.21
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,144.96,80.92
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,200.24,115.74
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,257.05,159.44
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,320.27,211.5
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,376.69,259.31
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,432.31,306.2
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,487.95,352.07
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,542.05,395.79
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,595.38,437.62
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,646.29,476.54
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,695.88,513.43
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,742.21,547.32
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,786.4,578.95
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,825.84,605.99
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,862.57,630.32
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,895.06,652.04
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,924.44,671.71
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,949.2,688.64
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,970.54,703.45
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,985.62,715.18
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,997.05,724.74
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,1001.25,729.35
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,1001.7,731.73
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,994.77,728.85
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,996.08,731.64
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,978.31,725.16
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,957.16,716.43
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,924.72,699.17
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,889.43,679.67
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,847.15,654.48
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,802.7,626.8
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,745.99,589.44
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,682.42,544.79
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,596.96,480.19
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,513.66,413.31
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,394.55,312.67
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,274.03,165.19
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,114.11,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,4.27,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,15.21,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,26.34,15.87
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.5,26.21
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,46.49,35.53
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,56.38,44.53
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,63.71,51.03
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,68.67,55.23
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,73.46,59.14
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,76.81,61.71
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,80.0,64.09
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,81.91,65.31
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,83.7,66.43
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,84.33,66.57
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,84.89,66.66
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,100.04,79.02
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,153.76,91.14
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,208.37,126.29
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,263.52,169.18
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,316.29,213.15
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,370.18,258.97
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,423.89,304.35
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,478.1,349.2
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,530.55,392.11
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,582.5,433.54
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,631.96,472.02
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,680.27,508.72
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,720.73,539.77
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,764.0,572.14
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,803.69,601.37
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,841.13,627.53
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,872.75,650.4
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,901.37,671.35
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,923.18,687.68
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,941.59,701.88
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,965.82,720.97
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,975.17,730.12
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,978.92,735.23
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,979.01,738.06
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,969.4,733.17
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,956.21,725.99
