Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,15,15,792.5,53.5,3.8,20.9,322.0,711.87,569.1
2018,10,29,15,30,761.0,51.0,3.8,20.9,278.0,685.25,549.57
2018,10,29,15,45,716.0,46.5,3.1,20.25,232.0,642.72,515.82
2018,10,29,16,0,671.0,42.0,2.4,19.6,186.0,598.05,478.45
2018,10,29,16,15,595.5,37.0,2.15,18.45,141.0,528.08,421.88
2018,10,29,16,30,520.0,32.0,1.9,17.3,96.0,457.24,359.4
2018,10,29,16,45,355.5,23.5,1.65,16.1,58.5,325.26,208.54
2018,10,29,17,0,191.0,15.0,1.4,14.9,21.0,144.82,0.0
2018,10,29,17,15,95.5,7.5,1.5,14.55,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,10,30,6,15,39.0,3.5,3.15,9.2,3.0,0.0,0.0
2018,10,30,6,30,78.0,7.0,3.3,9.6,6.0,0.0,0.0
2018,10,30,6,45,266.0,16.0,3.5,9.95,34.0,13.66,0.0
2018,10,30,7,0,454.0,25.0,3.7,10.3,62.0,22.9,11.49
2018,10,30,7,15,554.0,31.0,3.95,11.05,106.0,27.99,18.78
2018,10,30,7,30,654.0,37.0,4.2,11.8,150.0,33.22,23.94
2018,10,30,7,45,710.5,40.5,4.45,12.5,197.0,36.11,26.76
2018,10,30,8,0,767.0,44.0,4.7,13.2,244.0,42.87,32.89
2018,10,30,8,15,802.5,47.5,4.9,14.0,290.5,46.52,36.08
2018,10,30,8,30,838.0,51.0,5.1,14.8,337.0,50.07,39.09
2018,10,30,8,45,862.0,53.0,5.3,15.55,379.5,52.3,40.88
2018,10,30,9,0,886.0,55.0,5.5,16.3,422.0,54.46,42.56
2018,10,30,9,15,903.0,56.5,5.45,17.0,459.5,56.11,43.77
2018,10,30,9,30,920.0,58.0,5.4,17.7,497.0,57.69,44.92
2018,10,30,9,45,929.5,60.0,5.4,18.4,528.0,59.45,46.22
2018,10,30,10,0,939.0,62.0,5.4,19.1,559.0,114.04,58.99
2018,10,30,10,15,947.5,62.5,5.45,19.65,583.5,170.51,93.81
2018,10,30,10,30,956.0,63.0,5.5,20.2,608.0,226.95,138.47
2018,10,30,10,45,962.0,63.0,5.55,20.75,625.0,282.12,186.71
2018,10,30,11,0,968.0,63.0,5.6,21.3,642.0,336.5,235.82
2018,10,30,11,15,971.5,63.0,5.6,21.65,652.0,389.01,283.67
2018,10,30,11,30,975.0,63.0,5.6,22.0,662.0,440.01,329.58
2018,10,30,11,45,976.5,63.0,5.65,22.35,664.0,488.43,372.53
2018,10,30,12,0,978.0,63.0,5.7,22.7,666.0,534.74,412.77
2018,10,30,12,15,976.0,63.5,5.7,22.95,660.5,577.43,449.3
2018,10,30,12,30,974.0,64.0,5.7,23.2,655.0,617.38,482.86
2018,10,30,12,45,969.0,64.5,5.7,23.4,641.0,652.67,512.26
2018,10,30,13,0,964.0,65.0,5.7,23.6,627.0,684.75,538.68
2018,10,30,13,15,957.0,64.0,5.7,23.7,605.0,710.56,560.23
2018,10,30,13,30,950.0,63.0,5.7,23.8,583.0,732.81,578.35
2018,10,30,13,45,940.0,61.5,5.7,23.9,554.0,748.75,590.8
2018,10,30,14,0,930.0,60.0,5.7,24.0,525.0,760.94,600.62
2018,10,30,14,15,899.0,61.0,5.6,23.95,485.0,756.81,598.45
2018,10,30,14,30,868.0,62.0,5.5,23.9,445.0,748.67,593.43
2018,10,30,14,45,855.0,58.0,5.45,23.8,406.5,744.2,591.44
2018,10,30,15,0,842.0,54.0,5.4,23.7,368.0,736.24,586.71
2018,10,30,15,15,728.5,60.0,5.4,23.7,307.5,667.68,535.91
2018,10,30,15,30,615.0,66.0,5.4,23.7,247.0,593.59,479.68
2018,10,30,15,45,604.5,56.0,4.6,22.75,209.0,572.06,462.05
2018,10,30,16,0,594.0,46.0,3.8,21.8,171.0,541.8,436.19
2018,10,30,16,15,551.0,38.5,3.4,20.5,131.5,494.13,395.97
2018,10,30,16,30,508.0,31.0,3.0,19.2,92.0,445.41,349.26
2018,10,30,16,45,352.0,23.0,2.65,17.9,56.0,318.63,189.62
2018,10,30,17,0,196.0,15.0,2.3,16.6,20.0,147.62,0.0
2018,10,30,17,15,98.0,7.5,2.35,16.15,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,6,15,15.5,2.0,1.35,8.75,1.5,0.0,0.0
2018,10,31,6,30,31.0,4.0,1.3,9.2,3.0,0.0,0.0
2018,10,31,6,45,88.5,16.0,1.25,9.65,21.0,13.66,0.0
2018,10,31,7,0,146.0,28.0,1.2,10.1,39.0,21.64,9.9
2018,10,31,7,15,195.0,43.0,1.5,10.95,69.0,32.82,22.95
2018,10,31,7,30,244.0,58.0,1.8,11.8,99.0,43.7,33.23
2018,10,31,7,45,308.0,70.0,2.05,12.65,138.5,52.23,41.12
2018,10,31,8,0,372.0,82.0,2.3,13.5,178.0,60.59,48.66
2018,10,31,8,15,531.5,75.0,2.4,14.1,239.5,57.27,45.66
2018,10,31,8,30,691.0,68.0,2.5,14.7,301.0,52.29,41.1
2018,10,31,8,45,766.0,62.0,2.55,15.3,351.0,52.22,40.87
2018,10,31,9,0,841.0,56.0,2.6,15.9,401.0,54.6,42.78
2018,10,31,9,15,844.5,62.5,2.7,16.5,435.5,59.59,46.94
2018,10,31,9,30,848.0,69.0,2.8,17.1,470.0,64.36,50.87
2018,10,31,9,45,869.5,69.0,2.85,17.7,503.5,64.79,51.0
2018,10,31,10,0,891.0,69.0,2.9,18.3,537.0,113.47,60.97
2018,10,31,10,15,844.0,86.0,3.0,18.85,545.5,166.39,95.11
2018,10,31,10,30,797.0,103.0,3.1,19.4,554.0,221.49,140.58
2018,10,31,10,45,833.5,95.5,3.2,19.95,579.5,270.93,181.9
2018,10,31,11,0,870.0,88.0,3.3,20.5,605.0,326.38,229.64
2018,10,31,11,15,880.5,86.0,3.4,21.0,616.0,375.23,273.24
2018,10,31,11,30,891.0,84.0,3.5,21.5,627.0,423.33,315.66
2018,10,31,11,45,909.5,78.0,3.55,21.95,634.0,470.29,356.26
2018,10,31,12,0,928.0,72.0,3.6,22.4,641.0,516.44,395.33
2018,10,31,12,15,872.0,88.5,3.6,22.8,618.5,544.49,419.85
2018,10,31,12,30,816.0,105.0,3.6,23.2,596.0,568.68,440.33
2018,10,31,12,45,765.0,117.0,3.55,23.55,569.0,583.94,453.38
2018,10,31,13,0,714.0,129.0,3.5,23.9,542.0,595.51,463.03
2018,10,31,13,15,710.5,123.5,3.5,24.2,522.0,614.38,478.53
2018,10,31,13,30,707.0,118.0,3.5,24.5,502.0,630.33,491.61
2018,10,31,13,45,595.5,140.5,3.45,24.75,452.5,596.16,466.01
2018,10,31,14,0,484.0,163.0,3.4,25.0,403.0,548.63,430.28
2018,10,31,14,15,393.0,168.0,3.4,25.05,354.0,499.39,393.49
2018,10,31,14,30,302.0,173.0,3.4,25.1,305.0,431.12,341.62
2018,10,31,14,45,339.5,149.5,3.4,25.15,285.0,440.53,351.11
2018,10,31,15,0,377.0,126.0,3.4,25.2,265.0,465.55,371.78
2018,10,31,15,15,401.0,107.0,3.4,25.2,238.5,466.58,373.87
2018,10,31,15,30,425.0,88.0,3.4,25.2,212.0,464.88,373.5
2018,10,31,15,45,367.0,77.5,2.55,24.2,171.5,409.08,329.01
2018,10,31,16,0,309.0,67.0,1.7,23.2,131.0,352.89,282.75
2018,10,31,16,15,256.0,53.5,1.55,22.15,97.0,296.46,236.02
2018,10,31,16,30,203.0,40.0,1.4,21.1,63.0,241.26,186.63
2018,10,31,16,45,137.0,25.5,1.3,20.05,38.0,165.71,86.06
2018,10,31,17,0,71.0,11.0,1.2,19.0,13.0,57.99,0.0
2018,10,31,17,15,35.5,5.5,1.2,18.7,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,6,15,8.0,0.5,1.6,10.8,0.5,0.0,0.0
2018,11,1,6,30,16.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,11,1,6,45,64.0,13.5,1.8,11.6,17.5,11.52,0.0
2018,11,1,7,0,112.0,26.0,1.9,12.0,34.0,20.06,7.83
2018,11,1,7,15,146.5,42.5,2.05,12.65,61.5,32.85,22.68
2018,11,1,7,30,181.0,59.0,2.2,13.3,89.0,44.98,34.08
2018,11,1,7,45,201.5,76.0,2.35,13.9,119.0,57.06,45.16
2018,11,1,8,0,222.0,93.0,2.5,14.5,149.0,68.82,55.72
2018,11,1,8,15,243.5,110.0,2.45,15.3,182.0,80.24,65.72
2018,11,1,8,30,265.0,127.0,2.4,16.1,215.0,91.34,75.21
2018,11,1,8,45,316.5,137.0,2.35,16.95,255.5,98.14,80.75
2018,11,1,9,0,368.0,147.0,2.3,17.8,296.0,100.82,82.62
2018,11,1,9,15,421.5,150.0,2.3,18.6,336.0,102.14,83.31
2018,11,1,9,30,475.0,153.0,2.3,19.4,376.0,103.57,84.07
2018,11,1,9,45,604.5,130.0,2.35,20.2,432.5,89.56,71.68
2018,11,1,10,0,734.0,107.0,2.4,21.0,489.0,115.44,67.33
2018,11,1,10,15,769.5,101.5,2.5,21.65,518.5,167.02,97.85
2018,11,1,10,30,805.0,96.0,2.6,22.3,548.0,215.24,133.52
2018,11,1,10,45,818.0,95.0,2.7,23.0,566.0,264.64,174.99
2018,11,1,11,0,831.0,94.0,2.8,23.7,584.0,314.21,218.0
2018,11,1,11,15,866.0,84.5,2.9,24.2,602.5,366.54,262.87
2018,11,1,11,30,901.0,75.0,3.0,24.7,621.0,416.59,305.73
2018,11,1,11,45,810.5,106.0,3.05,25.25,598.0,449.46,335.99
2018,11,1,12,0,720.0,137.0,3.1,25.8,575.0,473.81,358.05
2018,11,1,12,15,754.0,124.5,3.15,26.15,579.0,515.56,391.99
2018,11,1,12,30,788.0,112.0,3.2,26.5,583.0,557.15,425.24
2018,11,1,12,45,815.5,101.5,3.2,26.85,579.0,596.08,455.89
2018,11,1,13,0,843.0,91.0,3.2,27.2,575.0,633.72,485.17
2018,11,1,13,15,812.5,95.0,3.2,27.4,547.5,647.27,496.44
2018,11,1,13,30,782.0,99.0,3.2,27.6,520.0,656.42,504.36
2018,11,1,13,45,822.5,83.5,3.15,27.8,506.0,690.22,530.55
2018,11,1,14,0,863.0,68.0,3.1,28.0,492.0,715.38,548.66
2018,11,1,14,15,847.5,66.0,3.0,28.0,458.0,718.38,551.28
2018,11,1,14,30,832.0,64.0,2.9,28.0,424.0,717.84,551.58
2018,11,1,14,45,743.0,71.0,2.8,28.0,370.0,676.1,522.39
2018,11,1,15,0,654.0,78.0,2.7,28.0,316.0,627.61,488.1
2018,11,1,15,15,606.0,74.0,2.7,28.0,273.0,590.24,461.63
2018,11,1,15,30,558.0,70.0,2.7,28.0,230.0,550.31,432.3
2018,11,1,15,45,482.5,64.0,1.9,26.7,185.0,484.8,382.11
2018,11,1,16,0,407.0,58.0,1.1,25.4,140.0,418.05,328.59
2018,11,1,16,15,372.5,46.5,1.1,24.7,106.5,375.36,293.43
2018,11,1,16,30,338.0,35.0,1.1,24.0,73.0,332.61,252.34
2018,11,1,16,45,220.5,23.5,1.1,23.35,43.5,219.18,97.34
2018,11,1,17,0,103.0,12.0,1.1,22.7,14.0,80.4,0.0
2018,11,1,17,15,51.5,6.0,1.15,22.1,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.35,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.6,2.0,0.0,0.0
2018,11,2,6,45,183.5,14.0,0.75,12.85,25.5,11.95,0.0
2018,11,2,7,0,341.0,25.0,0.7,13.1,49.0,21.0,7.34
2018,11,2,7,15,452.0,32.5,0.8,13.6,90.0,26.85,17.38
2018,11,2,7,30,563.0,40.0,0.9,14.1,131.0,35.7,25.83
2018,11,2,7,45,627.5,44.5,1.0,14.65,176.5,39.23,29.27
2018,11,2,8,0,692.0,49.0,1.1,15.2,222.0,42.86,32.62
2018,11,2,8,15,733.0,52.5,1.05,15.9,266.5,45.52,34.96
2018,11,2,8,30,774.0,56.0,1.0,16.6,311.0,48.22,37.23
2018,11,2,8,45,803.0,58.0,1.0,17.3,352.5,49.63,38.3
2018,11,2,9,0,832.0,60.0,1.0,18.0,394.0,57.3,44.81
2018,11,2,9,15,843.5,63.5,1.0,18.95,429.0,60.22,47.05
2018,11,2,9,30,855.0,67.0,1.0,19.9,464.0,63.03,49.17
2018,11,2,9,45,868.0,69.0,1.05,20.85,495.0,64.73,50.32
2018,11,2,10,0,881.0,71.0,1.1,21.8,526.0,109.59,58.89
2018,11,2,10,15,874.5,76.0,1.2,22.5,545.5,164.37,91.03
2018,11,2,10,30,868.0,81.0,1.3,23.2,565.0,217.73,131.72
2018,11,2,10,45,886.5,79.0,1.45,23.85,586.0,269.71,174.66
2018,11,2,11,0,905.0,77.0,1.6,24.5,607.0,322.2,219.63
2018,11,2,11,15,899.5,80.5,1.75,25.0,614.0,371.67,263.17
2018,11,2,11,30,894.0,84.0,1.9,25.5,621.0,419.05,304.36
2018,11,2,11,45,903.0,81.5,2.1,26.05,625.5,465.03,343.42
2018,11,2,12,0,912.0,79.0,2.3,26.6,630.0,509.61,380.53
2018,11,2,12,15,920.0,76.0,2.4,26.75,627.0,551.56,415.19
2018,11,2,12,30,928.0,73.0,2.5,26.9,624.0,591.54,447.71
2018,11,2,12,45,896.0,79.5,2.65,27.1,601.5,615.55,468.03
2018,11,2,13,0,864.0,86.0,2.8,27.3,579.0,638.63,487.09
2018,11,2,13,15,865.0,81.5,2.75,27.2,559.5,659.83,504.76
2018,11,2,13,30,866.0,77.0,2.7,27.1,540.0,681.69,522.54
2018,11,2,13,45,875.0,72.0,2.7,27.0,518.5,705.47,541.14
2018,11,2,14,0,884.0,67.0,2.7,26.9,497.0,726.31,556.98
2018,11,2,14,15,869.0,64.5,2.6,26.7,462.5,729.42,560.05
2018,11,2,14,30,854.0,62.0,2.5,26.5,428.0,728.89,560.71
2018,11,2,14,45,826.5,59.5,2.4,26.3,386.5,715.38,552.11
2018,11,2,15,0,799.0,57.0,2.3,26.1,345.0,705.65,546.11
2018,11,2,15,15,698.5,61.5,2.3,26.1,290.0,638.43,498.31
2018,11,2,15,30,598.0,66.0,2.3,26.1,235.0,573.84,451.29
2018,11,2,15,45,485.5,63.0,1.6,25.0,184.5,484.05,382.63
2018,11,2,16,0,373.0,60.0,0.9,23.9,134.0,388.98,307.05
2018,11,2,16,15,310.0,48.0,0.95,23.1,98.5,326.57,256.76
2018,11,2,16,30,247.0,36.0,1.0,22.3,63.0,265.88,201.88
2018,11,2,16,45,149.0,22.5,1.05,21.5,36.5,164.91,57.19
2018,11,2,17,0,51.0,9.0,1.1,20.7,10.0,42.26,0.0
2018,11,2,17,15,25.5,4.5,1.15,20.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,10.4,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.8,2.0,0.0,0.0
2018,11,3,6,45,201.5,13.0,1.7,11.2,25.0,11.1,0.0
2018,11,3,7,0,369.0,23.0,1.7,11.6,48.0,21.11,6.04
2018,11,3,7,15,453.5,31.5,2.05,12.7,86.5,26.06,16.63
2018,11,3,7,30,538.0,40.0,2.4,13.8,125.0,32.73,23.17
2018,11,3,7,45,636.5,41.0,2.8,14.85,174.0,36.26,26.56
2018,11,3,8,0,735.0,42.0,3.2,15.9,223.0,37.32,27.56
2018,11,3,8,15,773.0,45.5,3.4,16.8,268.0,44.51,33.89
2018,11,3,8,30,811.0,49.0,3.6,17.7,313.0,48.09,36.91
2018,11,3,8,45,836.5,51.0,3.8,18.65,354.5,50.35,38.68
2018,11,3,9,0,862.0,53.0,4.0,19.6,396.0,52.53,40.35
2018,11,3,9,15,880.0,55.0,4.05,20.45,433.5,54.56,41.87
2018,11,3,9,30,898.0,57.0,4.1,21.3,471.0,56.53,43.31
2018,11,3,9,45,910.5,58.5,4.15,22.15,502.0,57.99,44.32
2018,11,3,10,0,923.0,60.0,4.2,23.0,533.0,101.79,52.2
2018,11,3,10,15,931.5,61.0,4.3,23.75,557.5,157.33,83.38
2018,11,3,10,30,940.0,62.0,4.4,24.5,582.0,212.88,125.17
2018,11,3,10,45,909.5,73.0,4.5,25.25,588.5,267.56,172.64
2018,11,3,11,0,879.0,84.0,4.6,26.0,595.0,318.05,218.09
2018,11,3,11,15,914.0,76.0,4.65,26.45,614.5,369.9,262.95
2018,11,3,11,30,949.0,68.0,4.7,26.9,634.0,422.9,308.47
2018,11,3,11,45,954.5,67.0,4.75,27.4,637.5,470.74,349.69
2018,11,3,12,0,960.0,66.0,4.8,27.9,641.0,516.83,388.56
2018,11,3,12,15,895.0,84.5,4.8,28.1,616.5,543.98,412.79
2018,11,3,12,30,830.0,103.0,4.8,28.3,592.0,566.29,432.24
2018,11,3,12,45,696.5,138.5,4.75,28.5,542.5,558.0,427.64
2018,11,3,13,0,563.0,174.0,4.7,28.7,493.0,532.51,409.46
2018,11,3,13,15,401.0,200.0,4.6,28.75,423.0,475.62,366.93
2018,11,3,13,30,239.0,226.0,4.5,28.8,353.0,397.39,307.13
2018,11,3,13,45,353.5,189.0,4.4,28.85,365.5,450.03,350.1
2018,11,3,14,0,468.0,152.0,4.3,28.9,378.0,520.08,405.24
2018,11,3,14,15,472.5,142.5,4.2,28.75,356.5,525.73,410.77
2018,11,3,14,30,477.0,133.0,4.1,28.6,335.0,529.34,414.98
2018,11,3,14,45,327.5,137.5,3.95,28.5,270.0,413.71,326.66
2018,11,3,15,0,178.0,142.0,3.8,28.4,205.0,298.03,235.65
2018,11,3,15,15,342.0,105.0,3.8,28.4,207.0,414.91,330.07
2018,11,3,15,30,506.0,68.0,3.8,28.4,209.0,504.09,400.23
2018,11,3,15,45,445.5,63.5,2.75,26.5,171.5,452.56,360.19
2018,11,3,16,0,385.0,59.0,1.7,24.6,134.0,395.42,313.91
2018,11,3,16,15,322.0,46.5,1.7,23.3,97.5,332.3,262.39
2018,11,3,16,30,259.0,34.0,1.7,22.0,61.0,270.68,205.33
2018,11,3,16,45,165.0,21.5,1.65,20.65,35.5,172.53,39.61
2018,11,3,17,0,71.0,9.0,1.6,19.3,10.0,55.6,0.0
2018,11,3,17,15,35.5,4.5,1.6,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,11,4,6,45,67.5,13.0,1.3,10.05,16.0,11.1,0.0
2018,11,4,7,0,105.0,23.0,1.3,10.3,30.0,17.8,2.72
2018,11,4,7,15,143.0,39.0,1.55,11.05,56.5,30.24,20.21
2018,11,4,7,30,181.0,55.0,1.8,11.8,83.0,42.1,31.6
2018,11,4,7,45,225.0,70.0,2.0,12.55,116.5,53.06,41.75
2018,11,4,8,0,269.0,85.0,2.2,13.3,150.0,63.8,51.48
2018,11,4,8,15,348.5,93.0,2.05,14.05,194.5,67.67,54.89
2018,11,4,8,30,428.0,101.0,1.9,14.8,239.0,73.1,59.53
2018,11,4,8,45,458.0,110.5,1.75,15.5,275.5,79.02,64.49
2018,11,4,9,0,488.0,120.0,1.6,16.2,312.0,84.81,69.24
2018,11,4,9,15,478.0,135.0,1.6,17.2,338.0,93.57,76.4
2018,11,4,9,30,468.0,150.0,1.6,18.2,364.0,102.05,83.21
2018,11,4,9,45,417.0,174.0,1.55,19.15,374.0,115.4,94.07
2018,11,4,10,0,366.0,198.0,1.5,20.1,384.0,154.3,110.97
2018,11,4,10,15,451.0,185.5,1.55,20.7,425.5,177.98,120.47
2018,11,4,10,30,536.0,173.0,1.6,21.3,467.0,214.63,144.4
2018,11,4,10,45,653.0,146.0,1.7,21.95,515.0,256.73,174.51
2018,11,4,11,0,770.0,119.0,1.8,22.6,563.0,306.99,213.47
2018,11,4,11,15,868.0,94.5,1.95,23.1,602.5,365.19,260.75
2018,11,4,11,30,966.0,70.0,2.1,23.6,642.0,428.1,312.11
2018,11,4,11,45,953.0,73.0,2.2,24.1,638.5,472.64,350.84
2018,11,4,12,0,940.0,76.0,2.3,24.6,635.0,513.97,386.05
2018,11,4,12,15,908.0,84.0,2.45,24.9,619.5,547.16,414.7
2018,11,4,12,30,876.0,92.0,2.6,25.2,604.0,577.8,440.51
2018,11,4,12,45,898.0,84.0,2.7,25.55,598.5,615.24,470.64
2018,11,4,13,0,920.0,76.0,2.8,25.9,593.0,653.1,500.52
2018,11,4,13,15,916.5,73.5,2.85,26.0,572.0,678.48,521.15
2018,11,4,13,30,913.0,71.0,2.9,26.1,551.0,700.56,539.2
2018,11,4,13,45,868.0,73.0,2.95,26.2,510.0,695.63,537.18
2018,11,4,14,0,823.0,75.0,3.0,26.3,469.0,691.9,535.52
2018,11,4,14,15,814.0,72.0,3.0,26.05,438.0,698.57,541.94
2018,11,4,14,30,805.0,69.0,3.0,25.8,407.0,701.85,545.91
2018,11,4,14,45,784.5,65.5,3.05,25.55,369.0,692.51,540.94
2018,11,4,15,0,764.0,62.0,3.1,25.3,331.0,679.77,533.33
2018,11,4,15,15,655.0,66.0,3.1,25.3,275.5,610.57,482.83
2018,11,4,15,30,546.0,70.0,3.1,25.3,220.0,534.98,426.23
2018,11,4,15,45,501.5,61.0,2.75,23.75,179.5,490.05,392.69
2018,11,4,16,0,457.0,52.0,2.4,22.2,139.0,443.63,355.76
2018,11,4,16,15,395.0,42.0,2.55,20.95,102.5,382.48,305.12
2018,11,4,16,30,333.0,32.0,2.7,19.7,66.0,322.12,245.42
2018,11,4,16,45,205.5,20.5,2.85,18.5,38.0,197.77,16.3
2018,11,4,17,0,78.0,9.0,3.0,17.3,10.0,60.09,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,5,6,45,164.5,10.5,2.05,11.3,20.5,8.96,0.0
2018,11,5,7,0,329.0,21.0,2.1,11.7,41.0,17.6,0.58
2018,11,5,7,15,456.0,27.0,2.35,12.4,81.0,24.29,14.87
2018,11,5,7,30,583.0,33.0,2.6,13.1,121.0,29.58,20.38
2018,11,5,7,45,647.5,37.0,2.85,13.75,165.5,32.93,23.68
2018,11,5,8,0,712.0,41.0,3.1,14.4,210.0,36.38,26.88
2018,11,5,8,15,752.5,43.5,3.3,15.2,254.0,42.69,32.5
2018,11,5,8,30,793.0,46.0,3.5,16.0,298.0,45.55,34.93
2018,11,5,8,45,821.0,47.5,3.75,16.8,339.0,47.46,36.46
2018,11,5,9,0,849.0,49.0,4.0,17.6,380.0,49.33,37.9
2018,11,5,9,15,865.0,52.0,4.15,18.35,416.5,52.1,40.12
2018,11,5,9,30,881.0,55.0,4.3,19.1,453.0,54.78,42.23
2018,11,5,9,45,891.0,58.5,4.5,19.8,484.5,57.66,44.5
2018,11,5,10,0,901.0,62.0,4.7,20.5,516.0,97.1,51.6
2018,11,5,10,15,911.5,62.5,4.75,21.1,540.5,151.15,80.83
2018,11,5,10,30,922.0,63.0,4.8,21.7,565.0,205.4,121.39
2018,11,5,10,45,930.0,63.0,4.8,22.3,582.5,258.68,166.57
2018,11,5,11,0,938.0,63.0,4.8,22.9,600.0,311.42,213.36
2018,11,5,11,15,942.0,63.5,4.85,23.25,610.0,362.55,259.56
2018,11,5,11,30,946.0,64.0,4.9,23.6,620.0,412.31,304.17
2018,11,5,11,45,948.0,63.5,4.9,23.95,622.0,458.74,345.27
2018,11,5,12,0,950.0,63.0,4.9,24.3,624.0,503.16,383.78
2018,11,5,12,15,948.5,63.0,4.9,24.45,618.5,544.12,419.02
2018,11,5,12,30,947.0,63.0,4.9,24.6,613.0,582.46,451.42
2018,11,5,12,45,942.5,63.0,4.9,24.75,599.5,616.31,479.74
2018,11,5,13,0,938.0,63.0,4.9,24.9,586.0,647.07,505.19
2018,11,5,13,15,931.5,62.5,4.85,24.9,565.5,672.81,526.61
2018,11,5,13,30,925.0,62.0,4.8,24.9,545.0,695.18,545.21
2018,11,5,13,45,915.5,60.5,4.75,24.95,517.0,710.88,557.84
2018,11,5,14,0,906.0,59.0,4.7,25.0,489.0,722.99,567.34
2018,11,5,14,15,891.0,57.5,4.55,24.85,455.0,727.53,571.35
2018,11,5,14,30,876.0,56.0,4.4,24.7,421.0,728.45,572.84
2018,11,5,14,45,854.0,54.0,4.3,24.55,381.5,719.99,567.73
2018,11,5,15,0,832.0,52.0,4.2,24.4,342.0,708.14,559.95
2018,11,5,15,15,798.0,49.5,4.2,24.4,298.0,683.44,542.14
2018,11,5,15,30,764.0,47.0,4.2,24.4,254.0,662.9,526.6
2018,11,5,15,45,712.0,43.0,3.2,22.95,208.5,616.97,490.47
2018,11,5,16,0,660.0,39.0,2.2,21.5,163.0,568.97,450.01
2018,11,5,16,15,569.5,33.5,2.0,20.15,119.0,489.5,385.22
2018,11,5,16,30,479.0,28.0,1.8,18.8,75.0,409.38,306.18
2018,11,5,16,45,300.5,19.0,1.65,17.5,43.0,259.58,0.0
2018,11,5,17,0,122.0,10.0,1.5,16.2,11.0,90.14,0.0
2018,11,5,17,15,61.0,5.0,1.55,15.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,6,6,45,166.0,11.0,1.5,7.05,20.5,9.39,0.0
2018,11,6,7,0,332.0,22.0,1.5,7.4,41.0,18.61,0.0
2018,11,6,7,15,466.5,28.5,1.85,8.4,82.5,25.83,16.31
2018,11,6,7,30,601.0,35.0,2.2,9.4,124.0,31.54,22.43
2018,11,6,7,45,668.0,40.0,2.5,10.4,170.5,35.72,26.51
2018,11,6,8,0,735.0,45.0,2.8,11.4,217.0,39.95,30.44
2018,11,6,8,15,776.5,48.0,3.0,12.1,262.5,42.36,32.62
2018,11,6,8,30,818.0,51.0,3.2,12.8,308.0,49.46,38.92
2018,11,6,8,45,844.0,53.5,3.35,13.5,350.0,52.11,41.13
2018,11,6,9,0,870.0,56.0,3.5,14.2,392.0,54.67,43.21
2018,11,6,9,15,887.5,58.0,3.5,14.9,429.0,56.7,44.78
2018,11,6,9,30,905.0,60.0,3.5,15.6,466.0,58.65,46.27
2018,11,6,9,45,916.0,62.5,3.5,16.25,497.0,60.8,47.93
2018,11,6,10,0,927.0,65.0,3.5,16.9,528.0,98.14,53.69
2018,11,6,10,15,936.5,65.5,3.5,17.55,552.5,153.54,83.2
2018,11,6,10,30,946.0,66.0,3.5,18.2,577.0,209.0,124.63
2018,11,6,10,45,951.5,67.0,3.45,18.85,594.5,263.85,171.33
2018,11,6,11,0,957.0,68.0,3.4,19.5,612.0,317.92,219.47
2018,11,6,11,15,960.5,68.0,3.45,20.1,621.5,369.48,266.03
2018,11,6,11,30,964.0,68.0,3.5,20.7,631.0,419.58,310.78
2018,11,6,11,45,965.0,67.5,3.5,21.25,632.5,466.49,352.07
2018,11,6,12,0,966.0,67.0,3.5,21.8,634.0,511.27,390.56
2018,11,6,12,15,962.0,68.0,3.55,22.2,627.5,552.71,425.77
2018,11,6,12,30,958.0,69.0,3.6,22.6,621.0,591.35,457.92
2018,11,6,12,45,950.5,69.5,3.65,23.0,606.5,624.54,485.26
2018,11,6,13,0,943.0,70.0,3.7,23.4,592.0,654.45,509.54
2018,11,6,13,15,935.5,69.0,3.65,23.6,570.5,679.37,529.81
2018,11,6,13,30,928.0,68.0,3.6,23.8,549.0,700.82,547.18
2018,11,6,13,45,917.0,66.5,3.55,24.0,520.0,715.78,559.23
2018,11,6,14,0,906.0,65.0,3.5,24.2,491.0,727.09,567.72
2018,11,6,14,15,890.0,63.0,3.4,24.15,456.5,730.56,570.97
2018,11,6,14,30,874.0,61.0,3.3,24.1,422.0,730.35,571.62
2018,11,6,14,45,851.5,58.0,3.15,24.05,381.5,720.48,564.96
2018,11,6,15,0,829.0,55.0,3.0,24.0,341.0,707.15,555.61
2018,11,6,15,15,793.5,52.0,3.0,24.0,296.5,687.8,541.93
2018,11,6,15,30,758.0,49.0,3.0,24.0,252.0,658.38,519.94
2018,11,6,15,45,704.5,44.5,2.1,22.25,206.0,610.83,482.55
2018,11,6,16,0,651.0,40.0,1.2,20.5,160.0,561.19,440.21
2018,11,6,16,15,560.0,34.5,1.2,19.85,116.5,481.45,375.54
2018,11,6,16,30,469.0,29.0,1.2,19.2,73.0,400.18,293.6
2018,11,6,16,45,293.5,19.0,1.2,18.55,41.5,251.86,0.0
2018,11,6,17,0,118.0,9.0,1.2,17.9,10.0,86.26,0.0
2018,11,6,17,15,59.0,4.5,1.25,17.35,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,7,6,45,160.5,10.5,1.2,6.95,19.0,8.96,0.0
2018,11,7,7,0,321.0,21.0,1.2,7.2,38.0,17.76,0.0
2018,11,7,7,15,451.5,27.5,1.5,8.15,78.0,24.91,15.34
2018,11,7,7,30,582.0,34.0,1.8,9.1,118.0,30.6,21.58
2018,11,7,7,45,648.0,39.0,2.15,10.05,163.0,34.77,25.68
2018,11,7,8,0,714.0,44.0,2.5,11.0,208.0,39.0,29.62
2018,11,7,8,15,755.5,47.0,2.55,11.9,252.5,41.4,31.79
2018,11,7,8,30,797.0,50.0,2.6,12.8,297.0,48.47,38.03
2018,11,7,8,45,824.5,52.5,2.6,13.65,338.5,51.12,40.23
2018,11,7,9,0,852.0,55.0,2.6,14.5,380.0,53.69,42.3
2018,11,7,9,15,870.5,56.5,2.75,15.3,416.5,55.37,43.55
2018,11,7,9,30,889.0,58.0,2.9,16.1,453.0,56.97,44.72
2018,11,7,9,45,901.5,60.0,3.0,16.95,484.0,58.8,46.06
2018,11,7,10,0,914.0,62.0,3.1,17.8,515.0,92.81,50.58
2018,11,7,10,15,923.5,63.0,3.2,18.4,539.5,147.67,79.06
2018,11,7,10,30,933.0,64.0,3.3,19.0,564.0,202.65,119.66
2018,11,7,10,45,939.5,64.0,3.35,19.6,581.0,256.06,164.89
2018,11,7,11,0,946.0,64.0,3.4,20.2,598.0,308.76,211.79
2018,11,7,11,15,949.5,64.0,3.4,20.6,607.5,359.59,257.81
2018,11,7,11,30,953.0,64.0,3.4,21.0,617.0,408.96,302.13
2018,11,7,11,45,954.0,64.0,3.4,21.45,618.5,455.65,343.37
2018,11,7,12,0,955.0,64.0,3.4,21.9,620.0,500.26,381.9
2018,11,7,12,15,953.0,64.0,3.4,22.2,614.0,541.13,416.77
2018,11,7,12,30,951.0,64.0,3.4,22.5,608.0,579.32,448.71
2018,11,7,12,45,947.0,63.0,3.45,22.8,594.0,612.53,476.32
2018,11,7,13,0,943.0,62.0,3.5,23.1,580.0,642.61,501.04
2018,11,7,13,15,935.5,61.0,3.5,23.2,558.5,667.26,521.54
2018,11,7,13,30,928.0,60.0,3.5,23.3,537.0,688.45,539.17
2018,11,7,13,45,917.0,58.5,3.55,23.4,508.5,703.16,551.56
2018,11,7,14,0,906.0,57.0,3.6,23.5,480.0,714.21,560.52
2018,11,7,14,15,890.0,55.5,3.6,23.4,445.5,718.06,564.56
2018,11,7,14,30,874.0,54.0,3.6,23.3,411.0,718.27,566.02
2018,11,7,14,45,851.0,52.0,3.6,23.15,371.5,709.15,560.67
2018,11,7,15,0,828.0,50.0,3.6,23.0,332.0,696.65,552.63
2018,11,7,15,15,793.0,47.5,3.6,23.0,288.5,671.4,534.27
2018,11,7,15,30,758.0,45.0,3.6,23.0,245.0,650.36,518.15
2018,11,7,15,45,706.5,41.0,2.65,21.4,200.0,605.26,482.24
2018,11,7,16,0,655.0,37.0,1.7,19.8,155.0,558.18,441.79
2018,11,7,16,15,566.0,31.5,1.65,18.6,112.5,480.71,378.09
2018,11,7,16,30,477.0,26.0,1.6,17.4,70.0,402.89,294.36
2018,11,7,16,45,284.0,17.0,1.5,16.15,39.0,233.65,0.0
2018,11,7,17,0,91.0,8.0,1.4,14.9,8.0,67.17,0.0
2018,11,7,17,15,45.5,4.0,1.45,14.55,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,11,8,6,45,98.0,11.0,3.15,6.15,16.0,9.39,0.0
2018,11,8,7,0,196.0,22.0,3.3,6.4,32.0,18.62,0.0
2018,11,8,7,15,338.0,33.5,3.6,7.15,72.0,27.99,17.69
2018,11,8,7,30,480.0,45.0,3.9,7.9,112.0,37.29,27.54
2018,11,8,7,45,563.0,52.0,4.15,8.65,158.5,42.38,32.62
2018,11,8,8,0,646.0,59.0,4.4,9.4,205.0,47.54,37.5
2018,11,8,8,15,696.5,63.5,4.45,10.4,251.0,50.49,40.18
2018,11,8,8,30,747.0,68.0,4.5,11.4,297.0,58.3,47.08
2018,11,8,8,45,784.5,71.0,4.55,12.4,341.0,60.23,48.58
2018,11,8,9,0,822.0,74.0,4.6,13.4,385.0,62.22,50.09
2018,11,8,9,15,850.5,76.5,4.65,14.25,425.5,63.78,51.19
2018,11,8,9,30,879.0,79.0,4.7,15.1,466.0,65.37,52.31
2018,11,8,9,45,898.5,80.5,4.8,15.9,499.5,66.15,52.71
2018,11,8,10,0,918.0,82.0,4.9,16.7,533.0,97.87,56.2
2018,11,8,10,15,927.5,84.0,4.85,17.25,558.5,154.87,85.74
2018,11,8,10,30,937.0,86.0,4.8,17.8,584.0,217.32,132.23
2018,11,8,10,45,943.0,87.0,4.75,18.35,601.5,272.22,178.71
2018,11,8,11,0,949.0,88.0,4.7,18.9,619.0,326.38,227.01
2018,11,8,11,15,953.0,88.0,4.6,19.3,629.0,378.15,274.01
2018,11,8,11,30,957.0,88.0,4.5,19.7,639.0,428.51,319.33
2018,11,8,11,45,958.5,88.0,4.45,20.1,641.0,476.23,361.71
2018,11,8,12,0,960.0,88.0,4.4,20.5,643.0,521.9,401.37
2018,11,8,12,15,961.0,86.5,4.3,20.85,637.5,563.7,436.92
2018,11,8,12,30,962.0,85.0,4.2,21.2,632.0,602.96,469.7
2018,11,8,12,45,962.0,82.0,4.05,21.5,618.0,637.45,498.07
2018,11,8,13,0,962.0,79.0,3.9,21.8,604.0,668.94,523.48
2018,11,8,13,15,950.5,79.5,3.8,22.05,581.5,693.79,543.57
2018,11,8,13,30,939.0,80.0,3.7,22.3,559.0,714.99,560.56
2018,11,8,13,45,922.5,79.5,3.55,22.5,528.5,733.38,574.93
2018,11,8,14,0,906.0,79.0,3.4,22.7,498.0,743.01,582.4
2018,11,8,14,15,885.5,77.0,3.15,22.7,461.5,744.13,583.11
2018,11,8,14,30,865.0,75.0,2.9,22.7,425.0,741.26,580.91
2018,11,8,14,45,835.5,72.0,2.65,22.65,383.0,726.74,570.23
2018,11,8,15,0,806.0,69.0,2.4,22.6,341.0,708.4,556.52
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,676.73,533.83
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,641.64,507.62
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,592.36,470.5
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,534.4,423.83
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,437.81,346.14
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,341.06,246.87
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,159.43,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,38.99,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
