Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,9.39,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,18.82,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,26.87,16.39
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,34.94,25.35
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,39.74,30.15
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,48.6,38.34
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,51.92,41.37
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,55.29,44.31
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,57.7,46.31
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,60.14,48.26
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,71.32,57.93
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,75.09,60.96
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,89.05,72.88
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,125.81,85.64
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,172.81,110.03
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,220.96,144.78
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,268.32,183.73
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,315.87,224.73
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,360.65,264.02
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,404.73,302.35
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,446.48,338.1
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,486.77,371.79
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,521.69,400.69
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,554.39,427.15
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,581.37,448.77
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,605.55,467.83
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,623.23,482.23
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,637.66,494.04
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,644.79,500.51
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,648.42,504.36
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,641.56,500.54
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,631.05,493.96
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,608.02,478.13
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,581.55,459.42
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,539.51,428.9
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,498.79,398.17
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,438.48,352.99
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,377.64,304.79
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,284.55,226.66
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,193.43,136.31
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,70.3,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.41,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,5.97,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,11.23,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,24.61,14.36
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,37.24,27.69
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,49.16,39.11
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,60.78,50.02
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,67.99,56.69
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,75.01,63.0
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,81.88,69.03
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,88.6,74.8
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,94.24,79.49
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,99.81,84.05
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,101.79,85.41
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,122.05,86.88
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,161.6,107.1
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,203.21,137.44
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,246.54,172.96
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,290.58,210.69
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,336.26,250.05
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,383.36,290.44
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,424.8,326.02
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,466.03,360.78
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,492.16,383.94
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,509.61,399.81
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,520.52,409.92
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,526.45,415.71
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,538.33,426.01
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,547.76,434.2
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,550.38,437.32
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,550.37,438.4
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,539.83,431.09
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,526.54,421.46
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,502.66,403.81
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,476.29,383.84
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,435.88,353.17
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,393.69,320.13
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,326.71,267.69
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,272.84,223.28
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,206.74,165.72
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,137.17,94.11
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,54.63,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,8.11,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,16.22,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,26.41,15.18
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,36.57,26.79
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,42.45,32.69
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,48.35,38.31
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,52.02,41.7
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,55.72,44.98
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,58.15,46.99
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,66.12,53.89
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,69.36,56.5
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,72.57,59.04
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,75.63,61.43
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,99.75,63.9
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,152.38,89.55
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,204.58,127.17
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,246.31,164.25
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,287.72,202.97
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,330.16,241.51
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,370.66,278.04
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,400.87,306.15
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,426.35,329.48
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,448.73,349.81
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,462.07,362.51
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,509.75,400.98
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,553.96,436.42
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,615.45,484.75
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,675.91,531.75
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,688.93,542.66
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,698.29,551.03
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,697.98,552.01
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,693.88,549.52
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,679.55,539.3
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,667.07,530.16
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,634.69,506.42
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,599.42,479.53
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,543.93,436.72
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,486.71,389.88
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,397.23,314.51
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,304.28,204.53
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,141.37,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,14.51,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,24.66,13.25
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,34.83,25.23
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,40.77,31.16
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,46.74,36.78
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,51.22,40.9
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,55.69,44.86
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,58.82,47.48
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,61.94,50.02
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,66.94,54.24
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,71.81,58.29
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,76.42,62.06
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,98.86,65.39
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,149.01,88.93
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,200.1,124.81
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,249.85,165.58
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,299.54,208.71
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,347.89,251.46
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,395.38,293.11
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,439.1,331.03
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,481.14,366.63
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,516.42,396.22
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,548.44,422.36
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,572.63,442.21
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,592.87,458.55
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,611.28,473.64
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,626.46,486.08
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,634.54,492.91
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,639.2,497.1
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,633.99,494.28
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,625.23,488.68
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,605.35,474.59
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,582.1,457.62
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,542.38,428.78
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,499.81,396.72
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,439.47,352.66
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,380.66,306.47
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,297.67,235.22
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,210.71,135.2
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,84.83,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,9.39,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,20.28,9.18
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,31.32,21.97
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,44.41,34.4
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,57.38,46.5
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,69.39,57.46
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,82.13,68.88
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,92.71,78.14
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,103.07,87.03
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,110.84,93.51
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,118.43,99.73
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,123.41,103.6
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,137.1,107.6
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,154.44,119.17
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,170.81,133.02
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,171.32,134.25
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,168.21,132.61
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,190.04,149.79
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,214.3,169.07
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,255.95,201.63
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,302.22,238.31
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,277.62,220.05
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,239.99,190.86
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,228.12,181.85
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,214.48,171.11
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,232.37,186.26
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,251.78,202.56
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,290.68,234.43
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,319.78,258.22
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,352.66,285.8
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,371.79,302.74
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,328.7,268.89
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,269.39,221.84
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,364.27,300.14
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,426.06,349.23
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,383.92,315.35
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,341.32,279.64
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,274.86,220.03
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,203.37,126.43
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,82.6,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,9.39,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,21.52,9.44
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,33.96,24.52
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,47.85,37.88
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,60.91,50.16
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,70.78,59.29
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,80.4,67.98
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,89.07,75.62
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,97.55,82.94
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,98.77,83.62
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,100.11,84.38
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,99.32,83.24
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,106.67,76.81
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,150.33,95.88
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,193.87,126.09
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,239.1,162.6
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,285.09,202.12
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,332.67,243.65
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,381.09,285.77
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,421.78,321.67
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,461.04,355.67
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,492.97,383.45
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,521.34,407.62
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,540.65,424.2
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,555.63,436.96
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,570.62,450.16
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,582.58,460.83
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,587.77,465.98
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,589.73,468.59
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,576.82,460.07
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,566.22,452.89
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,540.2,433.19
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,511.47,410.89
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,471.49,380.6
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,429.65,347.75
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,367.51,298.95
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,304.99,247.5
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,238.01,187.9
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,162.66,93.79
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,59.85,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,8.54,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,21.11,8.04
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,33.58,23.97
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,45.66,35.73
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,57.48,46.86
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,67.55,56.22
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,76.54,64.39
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,85.25,72.13
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,93.75,79.53
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,100.9,85.57
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,103.88,87.83
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,107.13,90.3
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,117.66,90.0
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,152.4,105.51
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,190.71,131.16
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,232.88,162.74
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,283.46,203.64
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,327.08,241.78
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,371.77,280.83
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,411.33,315.77
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,449.79,349.12
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,477.25,373.77
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,500.27,394.12
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,508.29,402.39
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,515.97,409.76
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,528.85,421.16
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,539.21,430.39
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,541.6,433.43
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,541.24,434.3
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,531.45,427.69
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,518.89,418.7
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,496.0,401.5
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,470.63,381.9
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,430.77,351.09
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,389.21,317.9
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,334.44,274.45
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,278.98,228.22
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,196.89,156.38
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,119.75,64.11
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,45.71,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,9.39,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,20.18,6.17
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,31.59,22.13
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,41.64,32.1
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,51.53,41.47
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,61.2,50.46
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,70.45,58.86
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,76.11,63.85
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,81.76,68.71
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,88.06,74.05
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,94.28,79.23
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,100.02,83.93
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,112.35,85.41
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,153.31,102.98
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,196.81,132.12
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,239.13,166.01
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,284.95,205.09
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,324.54,240.19
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,363.78,274.98
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,400.49,307.37
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,436.12,338.25
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,469.52,366.64
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,501.72,393.43
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,531.36,417.98
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,559.29,440.77
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,576.23,454.74
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,590.05,466.09
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,595.81,471.66
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,598.23,474.61
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,591.5,470.38
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,581.33,463.35
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,559.81,447.52
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,535.05,428.82
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,492.28,396.71
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,451.9,365.12
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,394.09,319.62
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,336.05,271.56
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,258.11,202.3
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,169.7,84.1
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,64.07,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,9.39,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,19.42,4.05
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,30.1,20.53
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,38.76,29.31
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,49.87,39.81
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,58.49,47.85
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,69.14,57.54
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,74.17,61.97
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,79.2,66.3
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,76.67,63.72
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,71.71,58.99
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,68.77,56.07
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,78.53,64.4
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,128.57,74.56
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,179.39,107.8
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,228.92,147.29
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,278.14,189.52
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,325.98,231.71
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,372.77,272.69
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,416.08,310.15
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,457.59,345.11
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,491.17,373.53
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,520.48,397.7
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,540.23,414.47
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,554.75,426.84
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,571.23,441.21
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,584.59,453.05
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,590.58,459.5
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,593.21,463.43
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,585.56,459.65
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,574.44,453.19
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,551.8,437.89
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,522.79,417.43
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,483.59,387.98
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,442.51,355.91
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,384.13,311.18
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,325.57,263.4
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,248.35,194.65
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,159.08,71.12
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,58.96,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,5.0,0.9,5.15,5.5,0.0,0.0
2018,11,18,7,0,42.0,10.0,0.9,5.2,11.0,8.54,0.0
2018,11,18,7,15,123.5,26.5,0.9,5.65,38.0,20.53,2.46
2018,11,18,7,30,205.0,43.0,0.9,6.1,65.0,33.01,22.83
2018,11,18,7,45,280.0,58.5,0.9,6.5,103.0,44.48,34.35
2018,11,18,8,0,355.0,74.0,0.9,6.9,141.0,55.73,45.05
2018,11,18,8,15,403.0,84.5,0.8,7.4,178.5,63.01,51.92
2018,11,18,8,30,451.0,95.0,0.7,7.9,216.0,70.16,58.47
2018,11,18,8,45,508.5,102.5,0.6,8.35,259.0,75.2,62.94
2018,11,18,9,0,566.0,110.0,0.5,8.8,302.0,80.21,67.27
2018,11,18,9,15,609.5,112.5,0.5,9.4,339.5,84.16,70.54
2018,11,18,9,30,653.0,115.0,0.5,10.0,377.0,84.85,70.86
2018,11,18,9,45,692.0,113.5,0.45,10.65,410.0,82.7,68.63
2018,11,18,10,0,731.0,112.0,0.4,11.3,443.0,84.57,69.99
2018,11,18,10,15,749.5,112.5,0.6,11.95,467.5,131.09,79.84
2018,11,18,10,30,768.0,113.0,0.8,12.6,492.0,179.01,110.71
2018,11,18,10,45,783.0,113.0,1.0,13.25,510.5,227.06,148.8
2018,11,18,11,0,798.0,113.0,1.2,13.9,529.0,275.6,190.58
2018,11,18,11,15,805.5,113.0,1.3,14.35,539.5,322.28,232.32
2018,11,18,11,30,813.0,113.0,1.4,14.8,550.0,370.95,275.55
2018,11,18,11,45,817.0,112.0,1.5,15.3,552.5,413.07,313.14
2018,11,18,12,0,821.0,111.0,1.6,15.8,555.0,453.69,348.8
2018,11,18,12,15,791.5,119.0,1.55,16.05,543.5,484.92,376.42
2018,11,18,12,30,762.0,127.0,1.5,16.3,532.0,513.38,400.89
2018,11,18,12,45,718.5,137.5,1.45,16.55,512.0,532.55,417.5
2018,11,18,13,0,675.0,148.0,1.4,16.8,492.0,546.57,429.57
2018,11,18,13,15,665.5,144.0,1.25,16.9,472.0,562.41,442.45
2018,11,18,13,30,656.0,140.0,1.1,17.0,452.0,575.23,452.6
2018,11,18,13,45,641.5,135.0,0.95,17.1,425.5,580.82,457.06
2018,11,18,14,0,627.0,130.0,0.8,17.2,399.0,583.12,458.83
2018,11,18,14,15,604.5,124.0,0.65,17.1,367.0,575.77,453.56
2018,11,18,14,30,582.0,118.0,0.5,17.0,335.0,560.65,442.49
2018,11,18,14,45,550.5,110.0,0.3,16.9,298.0,539.2,425.8
2018,11,18,15,0,519.0,102.0,0.1,16.8,261.0,515.07,406.96
2018,11,18,15,15,393.0,88.5,0.1,16.8,199.0,414.34,330.95
2018,11,18,15,30,267.0,75.0,0.1,16.8,137.0,311.61,250.94
2018,11,18,15,45,220.0,63.5,0.35,15.55,107.5,250.57,204.01
2018,11,18,16,0,173.0,52.0,0.6,14.3,78.0,206.72,167.42
2018,11,18,16,15,117.5,37.5,0.7,13.65,52.5,152.55,118.1
2018,11,18,16,30,62.0,23.0,0.8,13.0,27.0,88.62,32.32
2018,11,18,16,45,34.0,12.0,0.9,12.4,14.0,32.41,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
